ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 00:00,2,0.000,ALERT,214.19,301.77,59.986,1495425603,"201051344000645","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,713680.8,713680.8,6650,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425605,2007854.00
05/22/2017 00:00,2,0.000,ALERT,212.61,298.47,59.981,1495425603,"274151322000085","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,931375.3,931375.3,6617,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425607,2007855.00
05/22/2017 00:00,2,0.000,ALERT,214.41,301.47,59.959,1495425603,"201051344000633","219011344069620",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,700029.9,700029.9,6683,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425608,2007856.00
05/22/2017 00:00,2,0.000,ALERT,213.96,302.07,59.986,1495425603,"201051344000469","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,703124.1,703124.1,6660,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425610,2007857.00
05/22/2017 00:00,2,0.000,ALERT,213.51,301.17,59.981,1495425603,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,697608.4,697608.4,6667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425612,2007858.00
05/22/2017 00:00,2,0.000,ALERT,212.16,299.07,59.970,1495425603,"274151322000052","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,966559.3,966559.3,6622,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425614,2007859.00
05/22/2017 00:00,2,0.000,ALERT,213.74,301.17,59.986,1495425603,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,709195.0,709195.0,6672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425615,2007860.00
05/22/2017 00:00,2,0.000,ALERT,213.51,301.47,60.023,1495425603,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,702214.3,702214.3,6668,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425617,2007861.00
05/22/2017 00:00,2,0.000,ALERT,214.19,302.07,59.938,1495425603,"201051344000582","219011344069620",0.00,8.00,0,299.97,302.98,0.0,0.0,0.000,691933.4,691933.4,6659,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425619,2007862.00
05/22/2017 00:00,2,0.000,ALERT,213.29,301.17,59.981,1495425603,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,710762.2,710762.2,6672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425621,2007863.00
05/22/2017 00:00,2,0.000,ALERT,212.38,298.17,59.975,1495425603,"274151322000094","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,791496.4,791496.4,6817,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425623,2007864.00
05/22/2017 00:00,2,0.000,ALERT,213.96,302.68,59.975,1495425603,"201051344000579","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,720947.4,720947.4,6664,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425624,2007865.00
05/22/2017 00:00,2,0.000,ALERT,213.51,301.47,59.986,1495425603,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,704691.4,704691.4,6670,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425626,2007866.00
05/22/2017 00:00,2,0.000,ALERT,213.74,301.17,59.981,1495425603,"201051344000438","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,707472.4,707472.4,6661,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425628,2007867.00
05/22/2017 00:00,2,0.000,ALERT,213.74,300.87,59.991,1495425603,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,655656.2,655656.2,6683,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425630,2007868.00
05/22/2017 00:00,2,0.000,ALERT,212.38,299.37,59.975,1495425603,"274151322000083","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,956767.9,956767.9,6628,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425632,2007869.00
05/22/2017 00:00,2,0.000,ALERT,213.06,298.77,59.954,1495425603,"274151322000076","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6622,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425634,2007870.00
05/22/2017 00:00,2,0.000,ALERT,213.74,302.98,59.996,1495425603,"201051344000868","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,701613.8,701613.8,6665,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425635,2007871.00
05/22/2017 00:00,2,0.000,ALERT,212.38,299.67,59.991,1495425603,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1010355.6,1010355.6,6627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425637,2007872.00
05/22/2017 00:00,2,0.000,ALERT,213.74,302.07,59.970,1495425603,"201051344000988","219011344069620",0.00,9.00,0,297.57,303.58,0.0,0.0,0.000,629952.0,629952.0,6683,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425639,2007873.00
05/22/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1495425603,"201051344001025","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,706836.7,706836.7,6675,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425641,2007874.00
05/22/2017 00:00,2,0.000,ALERT,213.96,302.68,59.996,1495425603,"201051344000458","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,713686.1,713686.1,6651,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425643,2007875.00
05/22/2017 00:00,2,0.000,ALERT,214.41,302.07,60.007,1495425603,"201051344000853","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,714335.2,714335.2,6656,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425644,2007876.00
05/22/2017 00:00,2,0.000,ALERT,213.96,301.47,59.996,1495425603,"201051344000685","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,707552.4,707552.4,6676,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425646,2007877.00
05/22/2017 00:00,2,0.000,ALERT,213.74,300.57,59.949,1495425603,"201051344000917","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,704169.1,704169.1,6665,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425648,2007878.00
05/22/2017 00:00,2,0.000,ALERT,213.74,301.17,59.991,1495425603,"201051344001145","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,712102.7,712102.7,6654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425650,2007879.00
05/22/2017 00:00,2,0.000,ALERT,213.51,300.27,59.991,1495425603,"201051344000651","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,700583.9,700583.9,6671,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425652,2007880.00
05/22/2017 00:00,2,0.000,ALERT,211.70,298.77,59.975,1495425603,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,917273.2,917273.2,6627,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425653,2007881.00
05/22/2017 00:00,2,0.000,ALERT,212.83,297.87,59.975,1495425603,"274151322000068","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,791836.2,791836.2,6836,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425655,2007882.00
05/22/2017 00:00,2,0.000,ALERT,213.06,300.87,59.981,1495425603,"201051344001135","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,696068.0,696068.0,6663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425657,2007883.00
05/22/2017 00:00,2,0.000,ALERT,212.83,301.47,59.975,1495425603,"201051344000594","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,716037.5,716037.5,6665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425659,2007884.00
05/22/2017 00:00,2,0.000,ALERT,213.51,300.57,59.975,1495425603,"201051344001203","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,705207.7,705207.7,6681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425661,2007885.00
05/22/2017 00:00,2,0.000,ALERT,212.16,298.77,59.933,1495425603,"274151322000054","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,934895.9,934895.9,6615,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425662,2007886.00
05/22/2017 00:00,2,0.000,ALERT,213.29,300.57,59.970,1495425603,"201051344000867","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,700485.5,700485.5,6681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425664,2007887.00
05/22/2017 00:00,2,0.000,ALERT,213.51,300.87,59.959,1495425603,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,703952.8,703952.8,6675,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425666,2007888.00
05/22/2017 00:00,2,0.000,ALERT,212.83,300.87,59.986,1495425603,"201051344000900","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,721956.3,721956.3,6661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425668,2007889.00
05/22/2017 00:00,2,0.000,ALERT,213.29,300.27,59.965,1495425603,"201051344000648","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,710948.3,710948.3,6656,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425670,2007890.00
05/22/2017 00:00,2,0.000,ALERT,213.06,301.17,59.954,1495425603,"201051344000569","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,724293.2,724293.2,6643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425671,2007891.00
05/22/2017 00:00,2,0.000,ALERT,213.06,301.17,59.959,1495425603,"201051344000983","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,714714.5,714714.5,6660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425673,2007892.00
05/22/2017 00:00,2,0.000,ALERT,213.06,300.57,59.970,1495425603,"201051344001158","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,700067.6,700067.6,6665,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495425675,2007893.00
05/22/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1495425603,"201051344000576","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,714774.3,714774.3,6658,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425677,2007894.00
05/22/2017 00:00,2,0.000,ALERT,212.38,298.17,59.954,1495425603,"274151322000087","219011344069620",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,907646.1,907646.1,6725,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495425679,2007895.00
05/22/2017 00:15,2,0.000,ALERT,213.51,300.87,59.986,1495426503,"201051344000645","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,713680.8,713680.8,6652,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426505,2007896.00
05/22/2017 00:15,2,0.000,ALERT,212.61,299.37,59.970,1495426503,"274151322000085","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,931375.3,931375.3,6619,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426507,2007897.00
05/22/2017 00:15,2,0.000,ALERT,213.74,300.57,60.007,1495426503,"201051344000633","219011344069620",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,700029.9,700029.9,6685,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426509,2007898.00
05/22/2017 00:15,2,0.000,ALERT,213.29,300.57,59.981,1495426503,"201051344000469","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,703124.1,703124.1,6662,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426510,2007899.00
05/22/2017 00:15,2,0.000,ALERT,213.29,300.87,59.975,1495426503,"201051344000646","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,697608.4,697608.4,6669,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426512,2007900.00
05/22/2017 00:15,2,0.000,ALERT,212.16,299.07,59.970,1495426503,"274151322000052","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,966559.3,966559.3,6624,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426514,2007901.00
05/22/2017 00:15,2,0.000,ALERT,213.51,300.87,59.975,1495426503,"201051344000585","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,709195.0,709195.0,6674,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426516,2007902.00
05/22/2017 00:15,2,0.000,ALERT,213.51,301.17,59.981,1495426503,"201051344001230","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,702214.3,702214.3,6670,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426518,2007903.00
05/22/2017 00:15,2,0.000,ALERT,213.96,301.77,59.975,1495426503,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,691933.4,691933.4,6661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426519,2007904.00
05/22/2017 00:15,2,0.000,ALERT,213.06,300.87,59.986,1495426503,"201051344000955","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,710762.2,710762.2,6674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426521,2007905.00
05/22/2017 00:15,2,0.000,ALERT,212.61,298.77,59.970,1495426503,"274151322000094","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,791496.4,791496.4,6819,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426523,2007906.00
05/22/2017 00:15,2,0.000,ALERT,213.29,301.17,60.012,1495426503,"201051344000579","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,720947.4,720947.4,6666,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426525,2007907.00
05/22/2017 00:15,2,0.000,ALERT,213.51,301.47,59.975,1495426503,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,704691.4,704691.4,6672,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426527,2007908.00
05/22/2017 00:15,2,0.000,ALERT,213.74,300.87,59.981,1495426503,"201051344000438","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,707472.4,707472.4,6663,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426529,2007909.00
05/22/2017 00:15,2,0.000,ALERT,213.74,300.57,59.959,1495426503,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,655656.2,655656.2,6685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426530,2007910.00
05/22/2017 00:15,2,0.000,ALERT,212.61,299.37,59.981,1495426503,"274151322000083","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,956767.9,956767.9,6630,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426532,2007911.00
05/22/2017 00:15,2,0.000,ALERT,213.29,299.67,60.007,1495426503,"274151322000076","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,1020241.4,1020241.4,6624,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426534,2007912.00
05/22/2017 00:15,2,0.000,ALERT,213.06,301.17,59.949,1495426503,"201051344000868","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,701613.8,701613.8,6667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426536,2007913.00
05/22/2017 00:15,2,0.000,ALERT,212.38,300.57,59.981,1495426503,"274151322000095","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1010355.6,1010355.6,6629,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426538,2007914.00
05/22/2017 00:15,2,0.000,ALERT,212.83,300.57,59.981,1495426503,"201051344000988","219011344069620",0.00,8.50,0,296.96,303.88,0.0,0.0,0.000,629952.0,629952.0,6685,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426539,2007915.00
05/22/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1495426503,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,706836.7,706836.7,6677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426541,2007916.00
05/22/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1495426503,"201051344000458","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,713686.1,713686.1,6653,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426543,2007917.00
05/22/2017 00:15,2,0.000,ALERT,213.74,300.57,60.007,1495426503,"201051344000853","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,714335.2,714335.2,6658,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426545,2007918.00
05/22/2017 00:15,2,0.000,ALERT,213.96,301.17,59.986,1495426503,"201051344000685","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,707552.4,707552.4,6678,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426547,2007919.00
05/22/2017 00:15,2,0.000,ALERT,213.74,300.57,59.970,1495426503,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,704169.1,704169.1,6667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426548,2007920.00
05/22/2017 00:15,2,0.000,ALERT,213.74,301.17,59.975,1495426503,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,712102.7,712102.7,6656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426550,2007921.00
05/22/2017 00:15,2,0.000,ALERT,213.51,300.27,59.991,1495426503,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,700583.9,700583.9,6673,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426552,2007922.00
05/22/2017 00:15,2,0.000,ALERT,212.16,299.07,59.981,1495426503,"274151322000088","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,917273.2,917273.2,6629,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426554,2007923.00
05/22/2017 00:15,2,0.000,ALERT,213.06,298.47,59.954,1495426503,"274151322000068","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,791836.2,791836.2,6838,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426556,2007924.00
05/22/2017 00:15,2,0.000,ALERT,213.29,301.17,59.981,1495426503,"201051344001135","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,696068.0,696068.0,6665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426558,2007925.00
05/22/2017 00:15,2,0.000,ALERT,212.83,301.47,59.986,1495426503,"201051344000594","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,716037.5,716037.5,6667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426559,2007926.00
05/22/2017 00:15,2,0.000,ALERT,213.51,300.87,59.991,1495426503,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.78,0.0,0.0,0.000,705207.7,705207.7,6683,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426561,2007927.00
05/22/2017 00:15,2,0.000,ALERT,212.38,299.37,59.970,1495426503,"274151322000054","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,934895.9,934895.9,6617,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426563,2007928.00
05/22/2017 00:15,2,0.000,ALERT,213.29,300.27,59.986,1495426503,"201051344000867","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,700485.5,700485.5,6683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426565,2007929.00
05/22/2017 00:15,2,0.000,ALERT,213.51,300.87,59.981,1495426503,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,703952.8,703952.8,6677,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426567,2007930.00
05/22/2017 00:15,2,0.000,ALERT,213.29,301.17,59.970,1495426503,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,721956.3,721956.3,6663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426568,2007931.00
05/22/2017 00:15,2,0.000,ALERT,213.29,300.27,60.012,1495426503,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,710948.3,710948.3,6658,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426570,2007932.00
05/22/2017 00:15,2,0.000,ALERT,213.06,301.47,59.981,1495426503,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,724293.2,724293.2,6645,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426572,2007933.00
05/22/2017 00:15,2,0.000,ALERT,213.29,301.17,59.981,1495426503,"201051344000983","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,714714.5,714714.5,6662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426574,2007934.00
05/22/2017 00:15,2,0.000,ALERT,213.06,300.57,59.975,1495426503,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,700067.6,700067.6,6667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495426575,2007935.00
05/22/2017 00:15,2,0.000,ALERT,213.51,301.47,59.991,1495426503,"201051344000576","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,714774.3,714774.3,6660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426577,2007936.00
05/22/2017 00:15,2,0.000,ALERT,212.61,299.07,59.975,1495426503,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,907646.1,907646.1,6727,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495426579,2007937.00
05/22/2017 00:30,2,0.000,ALERT,213.51,300.57,59.922,1495427403,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,713680.8,713680.8,6654,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427405,2007938.00
05/22/2017 00:30,2,0.000,ALERT,212.61,299.07,59.917,1495427403,"274151322000085","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,931375.3,931375.3,6621,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427407,2007939.00
05/22/2017 00:30,2,0.000,ALERT,213.74,300.57,59.954,1495427403,"201051344000633","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,700029.9,700029.9,6687,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427409,2007940.00
05/22/2017 00:30,2,0.000,ALERT,213.06,300.87,59.959,1495427403,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,703124.1,703124.1,6664,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427411,2007941.00
05/22/2017 00:30,2,0.000,ALERT,213.29,300.57,59.954,1495427403,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,697608.4,697608.4,6671,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427413,2007942.00
05/22/2017 00:30,2,0.000,ALERT,212.16,298.77,59.949,1495427403,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,966559.3,966559.3,6626,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427415,2007943.00
05/22/2017 00:30,2,0.000,ALERT,213.51,300.87,59.959,1495427403,"201051344000585","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,709195.0,709195.0,6676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427417,2007944.00
05/22/2017 00:30,2,0.000,ALERT,213.29,301.17,59.959,1495427403,"201051344001230","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,702214.3,702214.3,6672,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427418,2007945.00
05/22/2017 00:30,2,0.000,ALERT,213.96,301.77,59.944,1495427403,"201051344000582","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,691933.4,691933.4,6663,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427420,2007946.00
05/22/2017 00:30,2,0.000,ALERT,213.06,300.87,59.954,1495427403,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,710762.2,710762.2,6676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427422,2007947.00
05/22/2017 00:30,2,0.000,ALERT,212.61,298.77,59.928,1495427403,"274151322000094","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,791496.4,791496.4,6821,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427424,2007948.00
05/22/2017 00:30,2,0.000,ALERT,213.06,301.47,59.959,1495427403,"201051344000579","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,720947.4,720947.4,6668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427425,2007949.00
05/22/2017 00:30,2,0.000,ALERT,213.29,301.47,59.970,1495427403,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,704691.4,704691.4,6674,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427427,2007950.00
05/22/2017 00:30,2,0.000,ALERT,213.74,300.87,59.965,1495427403,"201051344000438","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,707472.4,707472.4,6665,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427429,2007951.00
05/22/2017 00:30,2,0.000,ALERT,213.74,300.57,59.970,1495427403,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,655656.2,655656.2,6687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427431,2007952.00
05/22/2017 00:30,2,0.000,ALERT,212.61,299.67,59.954,1495427403,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,956767.9,956767.9,6632,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427433,2007953.00
05/22/2017 00:30,2,0.000,ALERT,213.06,298.77,59.965,1495427403,"274151322000076","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6626,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427434,2007954.00
05/22/2017 00:30,2,0.000,ALERT,212.83,300.87,60.002,1495427403,"201051344000868","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,701613.8,701613.8,6669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427436,2007955.00
05/22/2017 00:30,2,0.000,ALERT,212.61,299.97,59.970,1495427403,"274151322000095","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,1010355.6,1010355.6,6631,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427438,2007956.00
05/22/2017 00:30,2,0.000,ALERT,212.83,300.57,59.970,1495427403,"201051344000988","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,629952.0,629952.0,6687,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427440,2007957.00
05/22/2017 00:30,2,0.000,ALERT,213.29,299.97,59.965,1495427403,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,706836.7,706836.7,6679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427442,2007958.00
05/22/2017 00:30,2,0.000,ALERT,212.83,300.87,59.965,1495427403,"201051344000458","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,713686.1,713686.1,6655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427444,2007959.00
05/22/2017 00:30,2,0.000,ALERT,213.51,300.57,59.991,1495427403,"201051344000853","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,714335.2,714335.2,6660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427446,2007960.00
05/22/2017 00:30,2,0.000,ALERT,213.96,300.87,59.970,1495427403,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,707552.4,707552.4,6680,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427447,2007961.00
05/22/2017 00:30,2,0.000,ALERT,213.74,300.57,59.975,1495427403,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,704169.1,704169.1,6669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427449,2007962.00
05/22/2017 00:30,2,0.000,ALERT,213.74,301.17,59.975,1495427403,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,712102.7,712102.7,6658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427451,2007963.00
05/22/2017 00:30,2,0.000,ALERT,213.51,300.27,59.981,1495427403,"201051344000651","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,700583.9,700583.9,6675,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427453,2007964.00
05/22/2017 00:30,2,0.000,ALERT,212.16,299.07,59.981,1495427403,"274151322000088","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,917273.2,917273.2,6631,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427455,2007965.00
05/22/2017 00:30,2,0.000,ALERT,213.06,298.47,59.975,1495427403,"274151322000068","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,791836.2,791836.2,6840,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427457,2007966.00
05/22/2017 00:30,2,0.000,ALERT,213.06,300.87,59.970,1495427403,"201051344001135","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,696068.0,696068.0,6667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427458,2007967.00
05/22/2017 00:30,2,0.000,ALERT,212.61,301.47,59.975,1495427403,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,716037.5,716037.5,6669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427460,2007968.00
05/22/2017 00:30,2,0.000,ALERT,213.51,300.87,59.981,1495427403,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,705207.7,705207.7,6685,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427462,2007969.00
05/22/2017 00:30,2,0.000,ALERT,212.38,298.77,59.970,1495427403,"274151322000054","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,934895.9,934895.9,6619,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427464,2007970.00
05/22/2017 00:30,2,0.000,ALERT,213.29,300.27,59.986,1495427403,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,700485.5,700485.5,6685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427465,2007971.00
05/22/2017 00:30,2,0.000,ALERT,213.51,300.87,59.986,1495427403,"201051344001093","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,703952.8,703952.8,6679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495427467,2007972.00
05/22/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1495427403,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,721956.3,721956.3,6665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427469,2007973.00
05/22/2017 00:30,2,0.000,ALERT,213.06,299.97,59.986,1495427403,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,710948.3,710948.3,6660,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427471,2007974.00
05/22/2017 00:30,2,0.000,ALERT,213.06,301.17,59.981,1495427403,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,724293.2,724293.2,6647,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427473,2007975.00
05/22/2017 00:30,2,0.000,ALERT,213.06,300.87,59.981,1495427403,"201051344000983","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,714714.5,714714.5,6664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427475,2007976.00
05/22/2017 00:30,2,0.000,ALERT,213.06,300.57,59.986,1495427403,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,700067.6,700067.6,6669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427477,2007977.00
05/22/2017 00:30,2,0.000,ALERT,213.74,301.17,59.975,1495427403,"201051344000576","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,714774.3,714774.3,6662,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427478,2007978.00
05/22/2017 00:30,2,0.000,ALERT,212.61,298.77,59.970,1495427403,"274151322000087","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,907646.1,907646.1,6729,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495427480,2007979.00
05/22/2017 00:45,2,0.000,ALERT,213.29,300.27,60.002,1495428303,"201051344000645","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,713680.8,713680.8,6656,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428305,2007980.00
05/22/2017 00:45,2,0.000,ALERT,212.61,299.37,59.965,1495428303,"274151322000085","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,931375.3,931375.3,6623,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428307,2007981.00
05/22/2017 00:45,2,0.000,ALERT,213.74,300.27,59.938,1495428303,"201051344000633","219011344069620",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,700029.9,700029.9,6689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428309,2007982.00
05/22/2017 00:45,2,0.000,ALERT,213.06,299.97,59.965,1495428303,"201051344000469","219011344069620",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,703124.1,703124.1,6666,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428311,2007983.00
05/22/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1495428303,"201051344000646","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,697608.4,697608.4,6673,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428313,2007984.00
05/22/2017 00:45,2,0.000,ALERT,212.38,299.07,59.981,1495428303,"274151322000052","219011344069620",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,966559.3,966559.3,6628,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428315,2007985.00
05/22/2017 00:45,2,0.000,ALERT,213.06,300.87,59.981,1495428303,"201051344000585","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,709195.0,709195.0,6678,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428316,2007986.00
05/22/2017 00:45,2,0.000,ALERT,213.06,300.87,59.991,1495428303,"201051344001230","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,702214.3,702214.3,6674,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428318,2007987.00
05/22/2017 00:45,2,0.000,ALERT,213.51,301.77,59.991,1495428303,"201051344000582","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,691933.4,691933.4,6665,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428320,2007988.00
05/22/2017 00:45,2,0.000,ALERT,212.61,300.87,59.981,1495428303,"201051344000955","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,710762.2,710762.2,6678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428322,2007989.00
05/22/2017 00:45,2,0.000,ALERT,212.61,298.17,59.986,1495428303,"274151322000094","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,791496.4,791496.4,6823,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428323,2007990.00
05/22/2017 00:45,2,0.000,ALERT,212.83,300.87,59.981,1495428303,"201051344000579","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,720947.4,720947.4,6670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428325,2007991.00
05/22/2017 00:45,2,0.000,ALERT,212.83,301.47,59.975,1495428303,"201051344000890","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,704691.4,704691.4,6676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428327,2007992.00
05/22/2017 00:45,2,0.000,ALERT,213.29,300.87,59.981,1495428303,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,707472.4,707472.4,6667,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428329,2007993.00
05/22/2017 00:45,2,0.000,ALERT,213.29,300.27,59.970,1495428303,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,655656.2,655656.2,6689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428331,2007994.00
05/22/2017 00:45,2,0.000,ALERT,212.61,299.67,59.970,1495428303,"274151322000083","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,956767.9,956767.9,6634,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428332,2007995.00
05/22/2017 00:45,2,0.000,ALERT,213.06,298.77,59.981,1495428303,"274151322000076","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6628,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428334,2007996.00
05/22/2017 00:45,2,0.000,ALERT,212.83,300.57,60.023,1495428303,"201051344000868","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,701613.8,701613.8,6671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428336,2007997.00
05/22/2017 00:45,2,0.000,ALERT,212.38,299.97,59.991,1495428303,"274151322000095","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1010355.6,1010355.6,6633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428338,2007998.00
