ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 00:45,2,0.000,ALERT,212.83,299.97,60.012,1495428303,"201051344000988","219011344069620",0.00,8.50,0,295.46,302.07,0.0,0.0,0.000,629952.0,629952.0,6689,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428340,2007999.00
05/22/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1495428303,"201051344001025","219011344069620",0.00,7.70,0,297.26,302.98,0.0,0.0,0.000,706836.7,706836.7,6681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428342,2008000.00
05/22/2017 00:45,2,0.000,ALERT,212.83,300.27,60.002,1495428303,"201051344000458","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,713686.1,713686.1,6657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428343,2008001.00
05/22/2017 00:45,2,0.000,ALERT,213.51,300.27,59.981,1495428303,"201051344000853","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,714335.2,714335.2,6662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428346,2008002.00
05/22/2017 00:45,2,0.000,ALERT,213.29,300.57,60.012,1495428303,"201051344000685","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,707552.4,707552.4,6682,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428347,2008003.00
05/22/2017 00:45,2,0.000,ALERT,213.06,300.27,59.986,1495428303,"201051344000917","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,704169.1,704169.1,6671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428349,2008004.00
05/22/2017 00:45,2,0.000,ALERT,213.29,300.87,59.986,1495428303,"201051344001145","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,712102.7,712102.7,6660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428351,2008005.00
05/22/2017 00:45,2,0.000,ALERT,213.06,299.97,59.991,1495428303,"201051344000651","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,700583.9,700583.9,6677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428353,2008006.00
05/22/2017 00:45,2,0.000,ALERT,212.16,298.17,59.986,1495428303,"274151322000088","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,917273.2,917273.2,6633,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428355,2008007.00
05/22/2017 00:45,2,0.000,ALERT,213.06,297.87,59.975,1495428303,"274151322000068","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,791836.2,791836.2,6842,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428356,2008008.00
05/22/2017 00:45,2,0.000,ALERT,212.61,300.57,59.991,1495428303,"201051344001135","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,696068.0,696068.0,6669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428358,2008009.00
05/22/2017 00:45,2,0.000,ALERT,212.61,300.57,59.986,1495428303,"201051344000594","219011344069620",0.00,8.00,0,297.26,302.98,0.0,0.0,0.000,716037.5,716037.5,6671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428360,2008010.00
05/22/2017 00:45,2,0.000,ALERT,213.06,300.27,60.007,1495428303,"201051344001203","219011344069620",0.00,8.00,0,297.87,304.48,0.0,0.0,0.000,705207.7,705207.7,6687,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428362,2008011.00
05/22/2017 00:45,2,0.000,ALERT,212.38,298.47,59.986,1495428303,"274151322000054","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,934895.9,934895.9,6621,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428363,2008012.00
05/22/2017 00:45,2,0.000,ALERT,213.29,299.97,60.002,1495428303,"201051344000867","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,700485.5,700485.5,6687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428365,2008013.00
05/22/2017 00:45,2,0.000,ALERT,213.06,300.57,59.975,1495428303,"201051344001093","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,703952.8,703952.8,6681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428367,2008014.00
05/22/2017 00:45,2,0.000,ALERT,212.83,300.27,59.986,1495428303,"201051344000900","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,721956.3,721956.3,6667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428369,2008015.00
05/22/2017 00:45,2,0.000,ALERT,213.06,299.67,60.034,1495428303,"201051344000648","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,710948.3,710948.3,6662,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428371,2008016.00
05/22/2017 00:45,2,0.000,ALERT,212.83,300.57,59.954,1495428303,"201051344000569","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,724293.2,724293.2,6649,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428372,2008017.00
05/22/2017 00:45,2,0.000,ALERT,213.06,300.57,59.991,1495428303,"201051344000983","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,714714.5,714714.5,6666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495428374,2008018.00
05/22/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1495428303,"201051344001158","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,700067.6,700067.6,6671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428376,2008019.00
05/22/2017 00:45,2,0.000,ALERT,213.29,300.87,59.991,1495428303,"201051344000576","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,714774.3,714774.3,6664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428378,2008020.00
05/22/2017 00:45,2,0.000,ALERT,212.61,298.17,59.991,1495428303,"274151322000087","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,907646.1,907646.1,6731,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495428380,2008021.00
05/22/2017 01:00,2,0.000,ALERT,213.29,300.27,60.012,1495429204,"201051344000645","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,713680.8,713680.8,6658,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429206,2008022.00
05/22/2017 01:00,2,0.000,ALERT,212.38,298.77,60.028,1495429204,"274151322000085","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,931375.3,931375.3,6625,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429207,2008023.00
05/22/2017 01:00,2,0.000,ALERT,213.51,299.97,60.018,1495429204,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,700029.9,700029.9,6691,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429209,2008024.00
05/22/2017 01:00,2,0.000,ALERT,212.83,299.97,60.018,1495429204,"201051344000469","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,703124.1,703124.1,6668,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429211,2008025.00
05/22/2017 01:00,2,0.000,ALERT,212.83,301.17,60.034,1495429204,"201051344000646","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,697608.4,697608.4,6675,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429213,2008026.00
05/22/2017 01:00,2,0.000,ALERT,211.93,298.47,60.018,1495429204,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,966559.3,966559.3,6630,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429215,2008027.00
05/22/2017 01:00,2,0.000,ALERT,213.29,301.47,60.018,1495429204,"201051344000585","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,709195.0,709195.0,6680,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429216,2008028.00
05/22/2017 01:00,2,0.000,ALERT,213.06,301.77,60.028,1495429204,"201051344001230","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,702214.3,702214.3,6676,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429218,2008029.00
05/22/2017 01:00,2,0.000,ALERT,213.51,302.07,60.012,1495429204,"201051344000582","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,691933.4,691933.4,6667,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429220,2008030.00
05/22/2017 01:00,2,0.000,ALERT,212.61,301.17,60.018,1495429204,"201051344000955","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,710762.2,710762.2,6680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429222,2008031.00
05/22/2017 01:00,2,0.000,ALERT,212.38,298.17,60.018,1495429204,"274151322000094","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,791496.4,791496.4,6825,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429223,2008032.00
05/22/2017 01:00,2,0.000,ALERT,212.83,301.17,60.034,1495429204,"201051344000579","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,720947.4,720947.4,6672,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429225,2008033.00
05/22/2017 01:00,2,0.000,ALERT,213.06,301.77,60.039,1495429204,"201051344000890","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,704691.4,704691.4,6678,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429227,2008034.00
05/22/2017 01:00,2,0.000,ALERT,213.29,301.47,60.023,1495429204,"201051344000438","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,707472.4,707472.4,6669,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429229,2008035.00
05/22/2017 01:00,2,0.000,ALERT,213.29,300.87,60.012,1495429204,"201051344000417","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,655656.2,655656.2,6691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429231,2008036.00
05/22/2017 01:00,2,0.000,ALERT,212.38,299.67,60.012,1495429204,"274151322000083","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,956767.9,956767.9,6636,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429233,2008037.00
05/22/2017 01:00,2,0.000,ALERT,212.83,298.47,60.007,1495429204,"274151322000076","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6630,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429234,2008038.00
05/22/2017 01:00,2,0.000,ALERT,212.83,300.87,60.002,1495429204,"201051344000868","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,701613.8,701613.8,6673,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429236,2008039.00
05/22/2017 01:00,2,0.000,ALERT,212.38,299.67,59.981,1495429204,"274151322000095","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,1010355.6,1010355.6,6635,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429238,2008040.00
05/22/2017 01:00,2,0.000,ALERT,212.83,300.57,60.034,1495429204,"201051344000988","219011344069620",0.00,8.50,0,295.76,301.77,0.0,0.0,0.000,629952.0,629952.0,6691,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429240,2008041.00
05/22/2017 01:00,2,0.000,ALERT,213.06,300.57,60.002,1495429204,"201051344001025","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,706836.7,706836.7,6683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429242,2008042.00
05/22/2017 01:00,2,0.000,ALERT,212.83,300.57,60.012,1495429204,"201051344000458","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,713686.1,713686.1,6659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429243,2008043.00
05/22/2017 01:00,2,0.000,ALERT,213.51,300.57,60.007,1495429204,"201051344000853","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,714335.2,714335.2,6664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429245,2008044.00
05/22/2017 01:00,2,0.000,ALERT,213.51,301.47,59.959,1495429204,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,707552.4,707552.4,6684,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429247,2008045.00
05/22/2017 01:00,2,0.000,ALERT,213.29,300.87,60.007,1495429204,"201051344000917","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,704169.1,704169.1,6673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429249,2008046.00
05/22/2017 01:00,2,0.000,ALERT,213.51,301.47,59.996,1495429204,"201051344001145","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,712102.7,712102.7,6662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429251,2008047.00
05/22/2017 01:00,2,0.000,ALERT,213.06,300.57,60.007,1495429204,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,700583.9,700583.9,6679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429252,2008048.00
05/22/2017 01:00,2,0.000,ALERT,211.93,298.77,60.002,1495429204,"274151322000088","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,917273.2,917273.2,6635,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429254,2008049.00
05/22/2017 01:00,2,0.000,ALERT,212.83,297.87,59.975,1495429204,"274151322000068","219011344069620",0.00,9.70,0,296.36,299.67,0.0,0.0,0.000,791836.2,791836.2,6844,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429256,2008050.00
05/22/2017 01:00,2,0.000,ALERT,212.83,301.17,60.007,1495429204,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,696068.0,696068.0,6671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429258,2008051.00
05/22/2017 01:00,2,0.000,ALERT,212.61,300.87,60.012,1495429204,"201051344000594","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,716037.5,716037.5,6673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429260,2008052.00
05/22/2017 01:00,2,0.000,ALERT,213.29,300.87,60.007,1495429204,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,705207.7,705207.7,6689,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429261,2008053.00
05/22/2017 01:00,2,0.000,ALERT,212.16,299.07,59.996,1495429204,"274151322000054","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,934895.9,934895.9,6623,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429264,2008054.00
05/22/2017 01:00,2,0.000,ALERT,213.29,300.27,59.996,1495429204,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,700485.5,700485.5,6689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429265,2008055.00
05/22/2017 01:00,2,0.000,ALERT,213.06,301.17,59.970,1495429204,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,703952.8,703952.8,6683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429267,2008056.00
05/22/2017 01:00,2,0.000,ALERT,212.83,300.57,59.996,1495429204,"201051344000900","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,721956.3,721956.3,6669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429269,2008057.00
05/22/2017 01:00,2,0.000,ALERT,213.06,299.97,59.975,1495429204,"201051344000648","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,710948.3,710948.3,6664,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429271,2008058.00
05/22/2017 01:00,2,0.000,ALERT,212.83,301.17,60.034,1495429204,"201051344000569","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,724293.2,724293.2,6651,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429273,2008059.00
05/22/2017 01:00,2,0.000,ALERT,212.83,300.57,59.991,1495429204,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,714714.5,714714.5,6668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429274,2008060.00
05/22/2017 01:00,2,0.000,ALERT,213.06,300.27,59.986,1495429204,"201051344001158","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,700067.6,700067.6,6673,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429276,2008061.00
05/22/2017 01:00,2,0.000,ALERT,213.29,300.87,59.996,1495429204,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,714774.3,714774.3,6666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495429278,2008062.00
05/22/2017 01:00,2,0.000,ALERT,212.61,297.87,59.996,1495429204,"274151322000087","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,907646.1,907646.1,6733,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495429280,2008063.00
05/22/2017 01:15,2,0.000,ALERT,213.29,300.27,59.959,1495430104,"201051344000645","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,713680.8,713680.8,6660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430106,2008064.00
05/22/2017 01:15,2,0.000,ALERT,212.61,299.67,59.965,1495430104,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,931375.3,931375.3,6627,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430107,2008065.00
05/22/2017 01:15,2,0.000,ALERT,213.51,300.27,59.965,1495430104,"201051344000633","219011344069620",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,700029.9,700029.9,6693,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430109,2008066.00
05/22/2017 01:15,2,0.000,ALERT,212.61,299.67,59.975,1495430104,"201051344000469","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,703124.1,703124.1,6670,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430111,2008067.00
05/22/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1495430104,"201051344000646","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,697608.4,697608.4,6677,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430113,2008068.00
05/22/2017 01:15,2,0.000,ALERT,212.38,298.77,59.954,1495430104,"274151322000052","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,966559.3,966559.3,6632,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430115,2008069.00
05/22/2017 01:15,2,0.000,ALERT,213.51,301.17,59.949,1495430104,"201051344000585","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,709195.0,709195.0,6682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430117,2008070.00
05/22/2017 01:15,2,0.000,ALERT,213.51,301.47,59.954,1495430104,"201051344001230","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,702214.3,702214.3,6678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430119,2008071.00
05/22/2017 01:15,2,0.000,ALERT,213.96,301.77,59.954,1495430104,"201051344000582","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,691933.4,691933.4,6669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430120,2008072.00
05/22/2017 01:15,2,0.000,ALERT,213.06,300.87,59.944,1495430104,"201051344000955","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,710762.2,710762.2,6682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430122,2008073.00
05/22/2017 01:15,2,0.000,ALERT,212.61,298.77,59.949,1495430104,"274151322000094","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,791496.4,791496.4,6827,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430124,2008074.00
05/22/2017 01:15,2,0.000,ALERT,212.83,300.87,59.949,1495430104,"201051344000579","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,720947.4,720947.4,6674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430126,2008075.00
05/22/2017 01:15,2,0.000,ALERT,213.29,301.17,59.954,1495430104,"201051344000890","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,704691.4,704691.4,6680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430128,2008076.00
05/22/2017 01:15,2,0.000,ALERT,213.74,300.87,59.959,1495430104,"201051344000438","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,707472.4,707472.4,6671,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430129,2008077.00
05/22/2017 01:15,2,0.000,ALERT,213.51,300.27,59.949,1495430104,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,655656.2,655656.2,6693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430131,2008078.00
05/22/2017 01:15,2,0.000,ALERT,212.61,300.27,59.959,1495430104,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,956767.9,956767.9,6638,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430133,2008079.00
05/22/2017 01:15,2,0.000,ALERT,213.29,299.07,59.965,1495430104,"274151322000076","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,1020241.4,1020241.4,6632,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430135,2008080.00
05/22/2017 01:15,2,0.000,ALERT,212.83,300.87,59.991,1495430104,"201051344000868","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,701613.8,701613.8,6675,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430137,2008081.00
05/22/2017 01:15,2,0.000,ALERT,212.61,300.87,59.949,1495430104,"274151322000095","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,1010355.6,1010355.6,6637,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430138,2008082.00
05/22/2017 01:15,2,0.000,ALERT,212.83,300.27,59.933,1495430104,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.37,0.0,0.0,0.000,629952.0,629952.0,6693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430140,2008083.00
05/22/2017 01:15,2,0.000,ALERT,213.29,300.27,59.954,1495430104,"201051344001025","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,706836.7,706836.7,6685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430142,2008084.00
05/22/2017 01:15,2,0.000,ALERT,212.83,300.57,59.959,1495430104,"201051344000458","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,713686.1,713686.1,6661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430144,2008085.00
05/22/2017 01:15,2,0.000,ALERT,213.51,300.27,59.954,1495430104,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,714335.2,714335.2,6666,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430146,2008086.00
05/22/2017 01:15,2,0.000,ALERT,213.74,300.87,59.949,1495430104,"201051344000685","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,707552.4,707552.4,6686,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430147,2008087.00
05/22/2017 01:15,2,0.000,ALERT,213.74,300.57,59.959,1495430104,"201051344000917","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,704169.1,704169.1,6675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430149,2008088.00
05/22/2017 01:15,2,0.000,ALERT,213.74,301.17,59.959,1495430104,"201051344001145","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,712102.7,712102.7,6664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430151,2008089.00
05/22/2017 01:15,2,0.000,ALERT,213.51,300.27,59.954,1495430104,"201051344000651","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,700583.9,700583.9,6681,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430153,2008090.00
05/22/2017 01:15,2,0.000,ALERT,212.16,299.07,59.954,1495430104,"274151322000088","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,917273.2,917273.2,6637,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430154,2008091.00
05/22/2017 01:15,2,0.000,ALERT,213.29,298.77,59.949,1495430104,"274151322000068","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,791836.2,791836.2,6846,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430156,2008092.00
05/22/2017 01:15,2,0.000,ALERT,213.29,300.87,59.949,1495430104,"201051344001135","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,696068.0,696068.0,6673,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430158,2008093.00
05/22/2017 01:15,2,0.000,ALERT,212.83,301.17,59.917,1495430104,"201051344000594","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,716037.5,716037.5,6675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430160,2008094.00
05/22/2017 01:15,2,0.000,ALERT,213.51,300.57,59.944,1495430104,"201051344001203","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,705207.7,705207.7,6691,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430162,2008095.00
05/22/2017 01:15,2,0.000,ALERT,212.38,299.67,59.938,1495430104,"274151322000054","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,934895.9,934895.9,6625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430163,2008096.00
05/22/2017 01:15,2,0.000,ALERT,213.06,299.97,59.944,1495430104,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,700485.5,700485.5,6691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430165,2008097.00
05/22/2017 01:15,2,0.000,ALERT,213.51,300.87,59.959,1495430104,"201051344001093","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,703952.8,703952.8,6685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430167,2008098.00
05/22/2017 01:15,2,0.000,ALERT,212.83,300.57,59.959,1495430104,"201051344000900","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,721956.3,721956.3,6671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430169,2008099.00
05/22/2017 01:15,2,0.000,ALERT,213.29,299.67,59.954,1495430104,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,710948.3,710948.3,6666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430171,2008100.00
05/22/2017 01:15,2,0.000,ALERT,212.83,300.57,59.954,1495430104,"201051344000569","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,724293.2,724293.2,6653,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430173,2008101.00
05/22/2017 01:15,2,0.000,ALERT,213.06,300.57,59.954,1495430104,"201051344000983","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,714714.5,714714.5,6670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430175,2008102.00
05/22/2017 01:15,2,0.000,ALERT,213.06,299.97,59.954,1495430104,"201051344001158","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,700067.6,700067.6,6675,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495430177,2008103.00
05/22/2017 01:15,2,0.000,ALERT,213.51,300.87,59.949,1495430104,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,714774.3,714774.3,6668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430178,2008104.00
05/22/2017 01:15,2,0.000,ALERT,212.61,298.77,59.907,1495430104,"274151322000087","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,907646.1,907646.1,6735,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495430180,2008105.00
05/22/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1495431003,"201051344000645","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,713680.8,713680.8,6662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431005,2008106.00
05/22/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1495431003,"274151322000085","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,931375.3,931375.3,6629,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431007,2008107.00
05/22/2017 01:30,2,0.000,ALERT,213.74,299.97,59.981,1495431003,"201051344000633","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,700029.9,700029.9,6695,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431009,2008108.00
05/22/2017 01:30,2,0.000,ALERT,213.29,300.27,60.002,1495431003,"201051344000469","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,703124.1,703124.1,6672,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431011,2008109.00
05/22/2017 01:30,2,0.000,ALERT,213.06,300.87,59.975,1495431003,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,697608.4,697608.4,6679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431013,2008110.00
05/22/2017 01:30,2,0.000,ALERT,212.16,299.97,59.975,1495431003,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,966559.3,966559.3,6634,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431014,2008111.00
05/22/2017 01:30,2,0.000,ALERT,213.51,301.17,59.975,1495431003,"201051344000585","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,709195.0,709195.0,6684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431016,2008112.00
05/22/2017 01:30,2,0.000,ALERT,213.29,301.17,59.928,1495431003,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,702214.3,702214.3,6680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431018,2008113.00
05/22/2017 01:30,2,0.000,ALERT,213.74,302.07,59.981,1495431003,"201051344000582","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,691933.4,691933.4,6671,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431020,2008114.00
05/22/2017 01:30,2,0.000,ALERT,213.06,301.17,59.975,1495431003,"201051344000955","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,710762.2,710762.2,6684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431021,2008115.00
05/22/2017 01:30,2,0.000,ALERT,212.38,298.77,59.965,1495431003,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,791496.4,791496.4,6829,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431023,2008116.00
05/22/2017 01:30,2,0.000,ALERT,213.06,301.17,60.002,1495431003,"201051344000579","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,720947.4,720947.4,6676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431025,2008117.00
05/22/2017 01:30,2,0.000,ALERT,213.06,301.47,59.975,1495431003,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,704691.4,704691.4,6682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431027,2008118.00
05/22/2017 01:30,2,0.000,ALERT,213.51,300.87,59.975,1495431003,"201051344000438","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,707472.4,707472.4,6673,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431029,2008119.00
05/22/2017 01:30,2,0.000,ALERT,213.51,300.57,60.002,1495431003,"201051344000417","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,655656.2,655656.2,6695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431030,2008120.00
05/22/2017 01:30,2,0.000,ALERT,212.38,299.97,59.970,1495431003,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,956767.9,956767.9,6640,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431032,2008121.00
05/22/2017 01:30,2,0.000,ALERT,213.06,299.37,59.949,1495431003,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6634,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431034,2008122.00
05/22/2017 01:30,2,0.000,ALERT,213.06,301.17,59.954,1495431003,"201051344000868","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,701613.8,701613.8,6677,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431036,2008123.00
05/22/2017 01:30,2,0.000,ALERT,212.38,300.87,59.996,1495431003,"274151322000095","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,1010355.6,1010355.6,6639,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431038,2008124.00
05/22/2017 01:30,2,0.000,ALERT,212.83,300.57,59.975,1495431003,"201051344000988","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,629952.0,629952.0,6695,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431040,2008125.00
05/22/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1495431003,"201051344001025","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,706836.7,706836.7,6687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431042,2008126.00
05/22/2017 01:30,2,0.000,ALERT,213.06,300.87,59.970,1495431003,"201051344000458","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,713686.1,713686.1,6663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431043,2008127.00
05/22/2017 01:30,2,0.000,ALERT,213.74,300.57,59.975,1495431003,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,714335.2,714335.2,6668,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431045,2008128.00
05/22/2017 01:30,2,0.000,ALERT,213.74,300.87,59.970,1495431003,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,707552.4,707552.4,6688,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431047,2008129.00
05/22/2017 01:30,2,0.000,ALERT,213.51,300.57,59.975,1495431003,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,704169.1,704169.1,6677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431049,2008130.00
05/22/2017 01:30,2,0.000,ALERT,213.74,301.47,59.981,1495431003,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,712102.7,712102.7,6666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431051,2008131.00
05/22/2017 01:30,2,0.000,ALERT,213.51,300.57,59.981,1495431003,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,700583.9,700583.9,6683,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431052,2008132.00
05/22/2017 01:30,2,0.000,ALERT,212.16,299.37,59.970,1495431003,"274151322000088","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,917273.2,917273.2,6639,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431054,2008133.00
05/22/2017 01:30,2,0.000,ALERT,212.83,299.07,59.975,1495431003,"274151322000068","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,791836.2,791836.2,6848,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431056,2008134.00
05/22/2017 01:30,2,0.000,ALERT,212.83,300.87,59.991,1495431003,"201051344001135","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,696068.0,696068.0,6675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431058,2008135.00
05/22/2017 01:30,2,0.000,ALERT,212.83,301.17,59.981,1495431003,"201051344000594","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,716037.5,716037.5,6677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431059,2008136.00
05/22/2017 01:30,2,0.000,ALERT,213.29,300.87,59.970,1495431003,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,705207.7,705207.7,6693,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431061,2008137.00
05/22/2017 01:30,2,0.000,ALERT,212.16,299.97,60.012,1495431003,"274151322000054","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,934895.9,934895.9,6627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431063,2008138.00
05/22/2017 01:30,2,0.000,ALERT,213.06,299.97,59.965,1495431003,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,700485.5,700485.5,6693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431065,2008139.00
05/22/2017 01:30,2,0.000,ALERT,213.29,300.87,59.975,1495431003,"201051344001093","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,703952.8,703952.8,6687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431067,2008140.00
05/22/2017 01:30,2,0.000,ALERT,213.06,300.57,59.949,1495431003,"201051344000900","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,721956.3,721956.3,6673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431068,2008141.00
05/22/2017 01:30,2,0.000,ALERT,213.29,299.67,59.981,1495431003,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,710948.3,710948.3,6668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431070,2008142.00
05/22/2017 01:30,2,0.000,ALERT,213.06,300.87,59.996,1495431003,"201051344000569","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,724293.2,724293.2,6655,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431072,2008143.00
