ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 01:30,2,0.000,ALERT,213.06,300.57,59.996,1495431003,"201051344000983","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,714714.5,714714.5,6672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431074,2008144.00
05/22/2017 01:30,2,0.000,ALERT,213.06,300.27,60.002,1495431003,"201051344001158","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,700067.6,700067.6,6677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431076,2008145.00
05/22/2017 01:30,2,0.000,ALERT,213.51,300.87,60.002,1495431003,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,714774.3,714774.3,6670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431077,2008146.00
05/22/2017 01:30,2,0.000,ALERT,212.61,298.47,60.034,1495431003,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,907646.1,907646.1,6737,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431079,2008147.00
05/22/2017 01:45,2,0.000,ALERT,213.74,300.27,59.965,1495431903,"201051344000645","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,713680.8,713680.8,6664,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431906,2008148.00
05/22/2017 01:45,2,0.000,ALERT,212.61,299.07,59.970,1495431903,"274151322000085","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,931375.3,931375.3,6631,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431907,2008149.00
05/22/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1495431903,"201051344000633","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,700029.9,700029.9,6697,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431909,2008150.00
05/22/2017 01:45,2,0.000,ALERT,213.29,300.27,60.018,1495431903,"201051344000469","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,703124.1,703124.1,6674,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431911,2008151.00
05/22/2017 01:45,2,0.000,ALERT,213.29,300.87,59.986,1495431903,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,697608.4,697608.4,6681,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431913,2008152.00
05/22/2017 01:45,2,0.000,ALERT,212.38,300.27,59.938,1495431903,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,966559.3,966559.3,6636,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431914,2008153.00
05/22/2017 01:45,2,0.000,ALERT,213.51,301.17,59.954,1495431903,"201051344000585","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,709195.0,709195.0,6686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431916,2008154.00
05/22/2017 01:45,2,0.000,ALERT,213.51,301.47,59.975,1495431903,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,702214.3,702214.3,6682,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431918,2008155.00
05/22/2017 01:45,2,0.000,ALERT,213.96,302.07,59.981,1495431903,"201051344000582","219011344069620",0.00,7.70,0,300.27,303.28,0.0,0.0,0.000,691933.4,691933.4,6673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431920,2008156.00
05/22/2017 01:45,2,0.000,ALERT,213.06,301.17,59.996,1495431903,"201051344000955","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,710762.2,710762.2,6686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431922,2008157.00
05/22/2017 01:45,2,0.000,ALERT,212.38,298.77,59.975,1495431903,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,791496.4,791496.4,6831,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431923,2008158.00
05/22/2017 01:45,2,0.000,ALERT,213.06,300.87,59.965,1495431903,"201051344000579","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,720947.4,720947.4,6678,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431925,2008159.00
05/22/2017 01:45,2,0.000,ALERT,213.29,301.77,59.981,1495431903,"201051344000890","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,704691.4,704691.4,6684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431927,2008160.00
05/22/2017 01:45,2,0.000,ALERT,213.51,301.17,59.954,1495431903,"201051344000438","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,707472.4,707472.4,6675,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431929,2008161.00
05/22/2017 01:45,2,0.000,ALERT,213.74,300.87,59.981,1495431903,"201051344000417","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,655656.2,655656.2,6697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431931,2008162.00
05/22/2017 01:45,2,0.000,ALERT,212.61,299.37,60.028,1495431903,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,956767.9,956767.9,6642,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431932,2008163.00
05/22/2017 01:45,2,0.000,ALERT,212.83,299.07,59.970,1495431903,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6636,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431934,2008164.00
05/22/2017 01:45,2,0.000,ALERT,212.83,300.87,59.991,1495431903,"201051344000868","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,701613.8,701613.8,6679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431936,2008165.00
05/22/2017 01:45,2,0.000,ALERT,212.38,300.57,60.002,1495431903,"274151322000095","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1010355.6,1010355.6,6641,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431938,2008166.00
05/22/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1495431903,"201051344000988","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,629952.0,629952.0,6697,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431939,2008167.00
05/22/2017 01:45,2,0.000,ALERT,213.29,300.27,59.944,1495431903,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,706836.7,706836.7,6689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431941,2008168.00
05/22/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1495431903,"201051344000458","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,713686.1,713686.1,6665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431943,2008169.00
05/22/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1495431903,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,714335.2,714335.2,6670,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431945,2008170.00
05/22/2017 01:45,2,0.000,ALERT,213.74,301.47,59.986,1495431903,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,707552.4,707552.4,6690,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431947,2008171.00
05/22/2017 01:45,2,0.000,ALERT,213.74,300.57,59.991,1495431903,"201051344000917","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,704169.1,704169.1,6679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431948,2008172.00
05/22/2017 01:45,2,0.000,ALERT,213.74,301.17,59.991,1495431903,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,712102.7,712102.7,6668,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431950,2008173.00
05/22/2017 01:45,2,0.000,ALERT,213.29,300.27,59.991,1495431903,"201051344000651","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,700583.9,700583.9,6685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431953,2008174.00
05/22/2017 01:45,2,0.000,ALERT,211.93,298.77,59.981,1495431903,"274151322000088","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,917273.2,917273.2,6641,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431954,2008175.00
05/22/2017 01:45,2,0.000,ALERT,213.06,298.77,59.991,1495431903,"274151322000068","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,791836.2,791836.2,6850,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431956,2008176.00
05/22/2017 01:45,2,0.000,ALERT,213.06,301.17,60.018,1495431903,"201051344001135","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,696068.0,696068.0,6677,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431958,2008177.00
05/22/2017 01:45,2,0.000,ALERT,212.61,300.87,59.991,1495431903,"201051344000594","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,716037.5,716037.5,6679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431960,2008178.00
05/22/2017 01:45,2,0.000,ALERT,213.51,300.87,60.002,1495431903,"201051344001203","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,705207.7,705207.7,6695,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431961,2008179.00
05/22/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1495431903,"274151322000054","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,934895.9,934895.9,6629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431963,2008180.00
05/22/2017 01:45,2,0.000,ALERT,213.29,299.97,59.991,1495431903,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,700485.5,700485.5,6695,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431965,2008181.00
05/22/2017 01:45,2,0.000,ALERT,213.51,301.17,59.991,1495431903,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,703952.8,703952.8,6689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431967,2008182.00
05/22/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1495431903,"201051344000900","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,721956.3,721956.3,6675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431969,2008183.00
05/22/2017 01:45,2,0.000,ALERT,213.29,299.67,60.018,1495431903,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,710948.3,710948.3,6670,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431970,2008184.00
05/22/2017 01:45,2,0.000,ALERT,213.06,301.17,59.981,1495431903,"201051344000569","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,724293.2,724293.2,6657,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431972,2008185.00
05/22/2017 01:45,2,0.000,ALERT,213.06,300.87,59.975,1495431903,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,714714.5,714714.5,6674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431974,2008186.00
05/22/2017 01:45,2,0.000,ALERT,213.06,300.57,59.975,1495431903,"201051344001158","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,700067.6,700067.6,6679,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431976,2008187.00
05/22/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1495431903,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,714774.3,714774.3,6672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495431978,2008188.00
05/22/2017 01:45,2,0.000,ALERT,212.38,298.17,59.965,1495431903,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,907646.1,907646.1,6739,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495431979,2008189.00
05/22/2017 02:00,2,0.000,ALERT,213.29,299.97,59.949,1495432803,"201051344000645","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,713680.8,713680.8,6666,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432805,2008190.00
05/22/2017 02:00,2,0.000,ALERT,212.38,298.77,59.949,1495432803,"274151322000085","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,931375.3,931375.3,6633,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432807,2008191.00
05/22/2017 02:00,2,0.000,ALERT,213.51,299.97,59.959,1495432803,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,700029.9,700029.9,6699,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432809,2008192.00
05/22/2017 02:00,2,0.000,ALERT,212.83,300.27,59.949,1495432803,"201051344000469","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,703124.1,703124.1,6676,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432811,2008193.00
05/22/2017 02:00,2,0.000,ALERT,213.29,301.17,59.949,1495432803,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,697608.4,697608.4,6683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432812,2008194.00
05/22/2017 02:00,2,0.000,ALERT,211.93,299.07,59.949,1495432803,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,966559.3,966559.3,6638,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432814,2008195.00
05/22/2017 02:00,2,0.000,ALERT,213.51,301.47,59.949,1495432803,"201051344000585","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,709195.0,709195.0,6688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432816,2008196.00
05/22/2017 02:00,2,0.000,ALERT,213.29,301.47,59.944,1495432803,"201051344001230","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,702214.3,702214.3,6684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432818,2008197.00
05/22/2017 02:00,2,0.000,ALERT,213.96,302.37,59.959,1495432803,"201051344000582","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,691933.4,691933.4,6675,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432819,2008198.00
05/22/2017 02:00,2,0.000,ALERT,213.06,301.47,59.944,1495432803,"201051344000955","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,710762.2,710762.2,6688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432821,2008199.00
05/22/2017 02:00,2,0.000,ALERT,212.16,298.47,59.912,1495432803,"274151322000094","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,791496.4,791496.4,6833,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432823,2008200.00
05/22/2017 02:00,2,0.000,ALERT,212.83,300.87,59.938,1495432803,"201051344000579","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,720947.4,720947.4,6680,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432825,2008201.00
05/22/2017 02:00,2,0.000,ALERT,213.29,301.77,59.928,1495432803,"201051344000890","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,704691.4,704691.4,6686,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432827,2008202.00
05/22/2017 02:00,2,0.000,ALERT,213.51,301.17,59.949,1495432803,"201051344000438","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,707472.4,707472.4,6677,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432828,2008203.00
05/22/2017 02:00,2,0.000,ALERT,213.74,301.17,59.928,1495432803,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,655656.2,655656.2,6699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432830,2008204.00
05/22/2017 02:00,2,0.000,ALERT,212.38,299.97,59.944,1495432803,"274151322000083","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,956767.9,956767.9,6644,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432832,2008205.00
05/22/2017 02:00,2,0.000,ALERT,212.83,298.77,59.933,1495432803,"274151322000076","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6638,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432834,2008206.00
05/22/2017 02:00,2,0.000,ALERT,212.61,300.57,59.949,1495432803,"201051344000868","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,701613.8,701613.8,6681,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432836,2008207.00
05/22/2017 02:00,2,0.000,ALERT,212.16,300.27,59.949,1495432803,"274151322000095","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,1010355.6,1010355.6,6643,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432838,2008208.00
05/22/2017 02:00,2,0.000,ALERT,212.61,300.27,59.965,1495432803,"201051344000988","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,629952.0,629952.0,6699,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432839,2008209.00
05/22/2017 02:00,2,0.000,ALERT,213.29,300.87,59.944,1495432803,"201051344001025","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,706836.7,706836.7,6691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432841,2008210.00
05/22/2017 02:00,2,0.000,ALERT,212.61,300.27,59.949,1495432803,"201051344000458","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,713686.1,713686.1,6667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432843,2008211.00
05/22/2017 02:00,2,0.000,ALERT,213.29,300.27,59.970,1495432803,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,714335.2,714335.2,6672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432845,2008212.00
05/22/2017 02:00,2,0.000,ALERT,213.96,301.47,59.954,1495432803,"201051344000685","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,707552.4,707552.4,6692,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432847,2008213.00
05/22/2017 02:00,2,0.000,ALERT,213.74,300.87,59.959,1495432803,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,704169.1,704169.1,6681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432848,2008214.00
05/22/2017 02:00,2,0.000,ALERT,213.74,301.77,59.938,1495432803,"201051344001145","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,712102.7,712102.7,6670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432850,2008215.00
05/22/2017 02:00,2,0.000,ALERT,213.51,300.87,59.959,1495432803,"201051344000651","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,700583.9,700583.9,6687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432852,2008216.00
05/22/2017 02:00,2,0.000,ALERT,211.93,299.07,59.954,1495432803,"274151322000088","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,917273.2,917273.2,6643,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432854,2008217.00
05/22/2017 02:00,2,0.000,ALERT,212.83,298.17,59.944,1495432803,"274151322000068","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,791836.2,791836.2,6852,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432855,2008218.00
05/22/2017 02:00,2,0.000,ALERT,213.06,301.17,59.996,1495432803,"201051344001135","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,696068.0,696068.0,6679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432857,2008219.00
05/22/2017 02:00,2,0.000,ALERT,212.61,300.87,59.944,1495432803,"201051344000594","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,716037.5,716037.5,6681,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432859,2008220.00
05/22/2017 02:00,2,0.000,ALERT,213.51,301.17,59.949,1495432803,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,705207.7,705207.7,6697,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432861,2008221.00
05/22/2017 02:00,2,0.000,ALERT,212.16,298.47,59.933,1495432803,"274151322000054","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,934895.9,934895.9,6631,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432863,2008222.00
05/22/2017 02:00,2,0.000,ALERT,213.06,299.67,59.938,1495432803,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,700485.5,700485.5,6697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432864,2008223.00
05/22/2017 02:00,2,0.000,ALERT,213.51,301.47,59.975,1495432803,"201051344001093","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,703952.8,703952.8,6691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432866,2008224.00
05/22/2017 02:00,2,0.000,ALERT,212.61,300.27,59.949,1495432803,"201051344000900","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,721956.3,721956.3,6677,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432868,2008225.00
05/22/2017 02:00,2,0.000,ALERT,213.06,299.67,59.954,1495432803,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,710948.3,710948.3,6672,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432870,2008226.00
05/22/2017 02:00,2,0.000,ALERT,212.83,300.57,59.949,1495432803,"201051344000569","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,724293.2,724293.2,6659,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432872,2008227.00
05/22/2017 02:00,2,0.000,ALERT,212.83,300.57,59.949,1495432803,"201051344000983","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,714714.5,714714.5,6676,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432874,2008228.00
05/22/2017 02:00,2,0.000,ALERT,212.83,300.27,59.954,1495432803,"201051344001158","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,700067.6,700067.6,6681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495432875,2008229.00
05/22/2017 02:00,2,0.000,ALERT,213.29,300.87,59.954,1495432803,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,714774.3,714774.3,6674,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432877,2008230.00
05/22/2017 02:00,2,0.000,ALERT,212.38,298.47,59.949,1495432803,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,907646.1,907646.1,6741,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495432879,2008231.00
05/22/2017 02:15,2,0.000,ALERT,213.74,301.17,60.002,1495433704,"201051344000645","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,713680.8,713680.8,6668,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433706,2008232.00
05/22/2017 02:15,2,0.000,ALERT,212.83,299.37,59.996,1495433704,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,931375.3,931375.3,6635,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433707,2008233.00
05/22/2017 02:15,2,0.000,ALERT,213.96,300.87,60.007,1495433704,"201051344000633","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,700029.9,700029.9,6701,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433709,2008234.00
05/22/2017 02:15,2,0.000,ALERT,213.51,301.17,59.991,1495433704,"201051344000469","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,703124.1,703124.1,6678,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433711,2008235.00
05/22/2017 02:15,2,0.000,ALERT,213.29,301.77,59.986,1495433704,"201051344000646","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,697608.4,697608.4,6685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433713,2008236.00
05/22/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1495433704,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,966559.3,966559.3,6640,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433714,2008237.00
05/22/2017 02:15,2,0.000,ALERT,213.96,302.07,59.986,1495433704,"201051344000585","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,709195.0,709195.0,6690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433716,2008238.00
05/22/2017 02:15,2,0.000,ALERT,213.74,302.07,59.986,1495433704,"201051344001230","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,702214.3,702214.3,6686,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433718,2008239.00
05/22/2017 02:15,2,0.000,ALERT,214.19,302.68,59.965,1495433704,"201051344000582","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,691933.4,691933.4,6677,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433720,2008240.00
05/22/2017 02:15,2,0.000,ALERT,213.29,302.07,60.002,1495433704,"201051344000955","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,710762.2,710762.2,6690,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433722,2008241.00
05/22/2017 02:15,2,0.000,ALERT,212.83,299.07,59.991,1495433704,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,791496.4,791496.4,6835,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433723,2008242.00
05/22/2017 02:15,2,0.000,ALERT,213.29,301.77,59.996,1495433704,"201051344000579","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,720947.4,720947.4,6682,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433725,2008243.00
05/22/2017 02:15,2,0.000,ALERT,213.51,302.37,60.023,1495433704,"201051344000890","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,704691.4,704691.4,6688,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433727,2008244.00
05/22/2017 02:15,2,0.000,ALERT,213.96,301.77,59.996,1495433704,"201051344000438","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,707472.4,707472.4,6679,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433729,2008245.00
05/22/2017 02:15,2,0.000,ALERT,213.96,301.47,59.991,1495433704,"201051344000417","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,655656.2,655656.2,6701,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433731,2008246.00
05/22/2017 02:15,2,0.000,ALERT,212.83,299.37,59.975,1495433704,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,956767.9,956767.9,6646,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433733,2008247.00
05/22/2017 02:15,2,0.000,ALERT,213.51,299.37,59.981,1495433704,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,1020241.4,1020241.4,6640,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433734,2008248.00
05/22/2017 02:15,2,0.000,ALERT,213.06,301.47,59.981,1495433704,"201051344000868","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,701613.8,701613.8,6683,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433736,2008249.00
05/22/2017 02:15,2,0.000,ALERT,212.38,299.97,59.933,1495433704,"274151322000095","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1010355.6,1010355.6,6645,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433738,2008250.00
05/22/2017 02:15,2,0.000,ALERT,213.06,300.87,59.986,1495433704,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.37,0.0,0.0,0.000,629952.0,629952.0,6701,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433740,2008251.00
05/22/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1495433704,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,706836.7,706836.7,6693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433742,2008252.00
05/22/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1495433704,"201051344000458","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,713686.1,713686.1,6669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433744,2008253.00
05/22/2017 02:15,2,0.000,ALERT,213.74,300.87,59.996,1495433704,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,714335.2,714335.2,6674,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433745,2008254.00
05/22/2017 02:15,2,0.000,ALERT,213.96,301.77,59.991,1495433704,"201051344000685","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,707552.4,707552.4,6694,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433747,2008255.00
05/22/2017 02:15,2,0.000,ALERT,213.74,301.47,59.970,1495433704,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,704169.1,704169.1,6683,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433749,2008256.00
05/22/2017 02:15,2,0.000,ALERT,213.96,302.07,59.959,1495433704,"201051344001145","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,712102.7,712102.7,6672,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433751,2008257.00
05/22/2017 02:15,2,0.000,ALERT,213.74,301.47,59.933,1495433704,"201051344000651","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,700583.9,700583.9,6689,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433753,2008258.00
05/22/2017 02:15,2,0.000,ALERT,212.16,299.37,59.949,1495433704,"274151322000088","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,917273.2,917273.2,6645,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433754,2008259.00
05/22/2017 02:15,2,0.000,ALERT,213.06,298.47,59.975,1495433704,"274151322000068","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,791836.2,791836.2,6854,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433756,2008260.00
05/22/2017 02:15,2,0.000,ALERT,213.29,301.77,60.018,1495433704,"201051344001135","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,696068.0,696068.0,6681,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433758,2008261.00
05/22/2017 02:15,2,0.000,ALERT,213.06,301.77,59.975,1495433704,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,716037.5,716037.5,6683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495433760,2008262.00
05/22/2017 02:15,2,0.000,ALERT,213.74,301.47,59.970,1495433704,"201051344001203","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,705207.7,705207.7,6699,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433761,2008263.00
05/22/2017 02:15,2,0.000,ALERT,212.38,299.37,59.938,1495433704,"274151322000054","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,934895.9,934895.9,6633,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433763,2008264.00
05/22/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1495433704,"201051344000867","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,700485.5,700485.5,6699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433765,2008265.00
05/22/2017 02:15,2,0.000,ALERT,213.74,301.77,59.928,1495433704,"201051344001093","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,703952.8,703952.8,6693,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433767,2008266.00
05/22/2017 02:15,2,0.000,ALERT,213.06,301.17,60.002,1495433704,"201051344000900","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,721956.3,721956.3,6679,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433769,2008267.00
05/22/2017 02:15,2,0.000,ALERT,213.29,300.27,59.959,1495433704,"201051344000648","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,710948.3,710948.3,6674,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433770,2008268.00
05/22/2017 02:15,2,0.000,ALERT,213.29,301.47,59.986,1495433704,"201051344000569","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,724293.2,724293.2,6661,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433772,2008269.00
05/22/2017 02:15,2,0.000,ALERT,213.29,301.17,59.986,1495433704,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,714714.5,714714.5,6678,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433774,2008270.00
05/22/2017 02:15,2,0.000,ALERT,213.29,300.87,59.975,1495433704,"201051344001158","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,700067.6,700067.6,6683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433776,2008271.00
05/22/2017 02:15,2,0.000,ACTIVE_NO_POWER,213.51,301.47,59.970,1495433704,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,714774.3,714774.3,6676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495433778,2008272.00
05/22/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1495433704,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,907646.1,907646.1,6743,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495433779,2008273.00
05/22/2017 02:30,2,0.000,ALERT,213.74,301.17,59.986,1495434603,"201051344000645","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,713680.8,713680.8,6670,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434605,2008274.00
05/22/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1495434603,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,931375.3,931375.3,6637,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434607,2008275.00
05/22/2017 02:30,2,0.000,ALERT,213.74,300.87,59.949,1495434603,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,700029.9,700029.9,6703,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434609,2008276.00
05/22/2017 02:30,2,0.000,ALERT,213.29,300.87,59.991,1495434603,"201051344000469","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,703124.1,703124.1,6680,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434611,2008277.00
05/22/2017 02:30,2,0.000,ALERT,213.29,301.47,59.991,1495434603,"201051344000646","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,697608.4,697608.4,6687,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434613,2008278.00
05/22/2017 02:30,2,0.000,ALERT,212.38,300.57,59.981,1495434603,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,966559.3,966559.3,6642,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434614,2008279.00
05/22/2017 02:30,2,0.000,ALERT,213.74,301.77,59.996,1495434603,"201051344000585","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,709195.0,709195.0,6692,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434616,2008280.00
05/22/2017 02:30,2,0.000,ALERT,213.51,302.07,59.970,1495434603,"201051344001230","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,702214.3,702214.3,6688,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434618,2008281.00
05/22/2017 02:30,2,0.000,ALERT,213.96,302.68,59.991,1495434603,"201051344000582","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,691933.4,691933.4,6679,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434620,2008282.00
05/22/2017 02:30,2,0.000,ALERT,213.29,301.77,59.991,1495434603,"201051344000955","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,710762.2,710762.2,6692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434622,2008283.00
05/22/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1495434603,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,791496.4,791496.4,6837,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434623,2008284.00
05/22/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1495434603,"201051344000579","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,720947.4,720947.4,6684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434625,2008285.00
05/22/2017 02:30,2,0.000,ALERT,213.51,302.37,59.965,1495434603,"201051344000890","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,704691.4,704691.4,6690,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434627,2008286.00
05/22/2017 02:30,2,0.000,ALERT,213.74,301.77,59.949,1495434603,"201051344000438","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,707472.4,707472.4,6681,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434629,2008287.00
05/22/2017 02:30,2,0.000,ALERT,213.74,301.17,59.975,1495434603,"201051344000417","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,655656.2,655656.2,6703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434631,2008288.00
