ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 02:30,2,0.000,ALERT,212.83,299.67,59.986,1495434603,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,956767.9,956767.9,6648,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434632,2008289.00
05/22/2017 02:30,2,0.000,ALERT,213.51,299.67,59.981,1495434603,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,1020241.4,1020241.4,6642,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434634,2008290.00
05/22/2017 02:30,2,0.000,ALERT,213.06,301.77,59.991,1495434603,"201051344000868","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,701613.8,701613.8,6685,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434636,2008291.00
05/22/2017 02:30,2,0.000,ALERT,212.83,300.87,59.975,1495434603,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,1010355.6,1010355.6,6647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434638,2008292.00
05/22/2017 02:30,2,0.000,ALERT,212.61,300.57,59.944,1495434603,"201051344000988","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,629952.0,629952.0,6703,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434640,2008293.00
05/22/2017 02:30,2,0.000,ALERT,213.29,300.87,59.970,1495434603,"201051344001025","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,706836.7,706836.7,6695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434641,2008294.00
05/22/2017 02:30,2,0.000,ALERT,213.06,301.47,59.975,1495434603,"201051344000458","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,713686.1,713686.1,6671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434643,2008295.00
05/22/2017 02:30,2,0.000,ALERT,213.74,301.17,59.959,1495434603,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,714335.2,714335.2,6676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434645,2008296.00
05/22/2017 02:30,2,0.000,ALERT,213.96,301.77,59.965,1495434603,"201051344000685","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,707552.4,707552.4,6696,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434647,2008297.00
05/22/2017 02:30,2,0.000,ALERT,213.51,301.17,59.986,1495434603,"201051344000917","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,704169.1,704169.1,6685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434649,2008298.00
05/22/2017 02:30,2,0.000,ALERT,213.74,301.77,59.975,1495434603,"201051344001145","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,712102.7,712102.7,6674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434651,2008299.00
05/22/2017 02:30,2,0.000,ALERT,213.51,300.87,59.965,1495434603,"201051344000651","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,700583.9,700583.9,6691,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434653,2008300.00
05/22/2017 02:30,2,0.000,ALERT,212.38,299.97,59.970,1495434603,"274151322000088","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,917273.2,917273.2,6647,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434655,2008301.00
05/22/2017 02:30,2,0.000,ALERT,213.29,299.07,59.959,1495434603,"274151322000068","219011344069620",0.00,9.70,0,297.26,300.27,0.0,0.0,0.000,791836.2,791836.2,6856,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434656,2008302.00
05/22/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1495434603,"201051344001135","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,696068.0,696068.0,6683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434658,2008303.00
05/22/2017 02:30,2,0.000,ALERT,212.83,301.77,59.970,1495434603,"201051344000594","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,716037.5,716037.5,6685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434660,2008304.00
05/22/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1495434603,"201051344001203","219011344069620",0.00,8.00,0,299.67,305.08,0.0,0.0,0.000,705207.7,705207.7,6701,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434662,2008305.00
05/22/2017 02:30,2,0.000,ALERT,212.38,299.97,59.959,1495434603,"274151322000054","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,934895.9,934895.9,6635,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434664,2008306.00
05/22/2017 02:30,2,0.000,ALERT,213.51,300.87,59.959,1495434603,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,700485.5,700485.5,6701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434665,2008307.00
05/22/2017 02:30,2,0.000,ALERT,213.51,301.47,59.912,1495434603,"201051344001093","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,703952.8,703952.8,6695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434667,2008308.00
05/22/2017 02:30,2,0.000,ALERT,213.06,301.47,59.959,1495434603,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,721956.3,721956.3,6681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434669,2008309.00
05/22/2017 02:30,2,0.000,ALERT,213.29,300.57,59.949,1495434603,"201051344000648","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,710948.3,710948.3,6676,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434671,2008310.00
05/22/2017 02:30,2,0.000,ALERT,213.06,301.47,59.959,1495434603,"201051344000569","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,724293.2,724293.2,6663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434673,2008311.00
05/22/2017 02:30,2,0.000,ALERT,213.06,301.17,60.007,1495434603,"201051344000983","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,714714.5,714714.5,6680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434674,2008312.00
05/22/2017 02:30,2,0.000,ALERT,213.06,300.87,59.965,1495434603,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,700067.6,700067.6,6685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495434676,2008313.00
05/22/2017 02:30,2,0.000,ALERT,213.51,301.77,59.965,1495434603,"201051344000576","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,714774.3,714774.3,6677,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434678,2008314.00
05/22/2017 02:30,2,0.000,ALERT,212.61,299.67,59.959,1495434603,"274151322000087","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,907646.1,907646.1,6745,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495434680,2008315.00
05/22/2017 02:45,2,0.000,ALERT,213.51,300.57,59.986,1495435503,"201051344000645","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,713680.8,713680.8,6672,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435505,2008316.00
05/22/2017 02:45,2,0.000,ALERT,212.83,299.97,60.023,1495435503,"274151322000085","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,931375.3,931375.3,6639,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435507,2008317.00
05/22/2017 02:45,2,0.000,ALERT,213.74,300.27,59.981,1495435503,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,700029.9,700029.9,6705,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435509,2008318.00
05/22/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1495435503,"201051344000469","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,703124.1,703124.1,6682,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435511,2008319.00
05/22/2017 02:45,2,0.000,ALERT,213.51,301.77,59.991,1495435503,"201051344000646","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,697608.4,697608.4,6689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435513,2008320.00
05/22/2017 02:45,2,0.000,ALERT,212.61,300.57,59.986,1495435503,"274151322000052","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,966559.3,966559.3,6644,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435515,2008321.00
05/22/2017 02:45,2,0.000,ALERT,213.74,301.77,60.002,1495435503,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,709195.0,709195.0,6694,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435516,2008322.00
05/22/2017 02:45,2,0.000,ALERT,213.51,302.37,59.986,1495435503,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,702214.3,702214.3,6690,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435518,2008323.00
05/22/2017 02:45,2,0.000,ALERT,214.19,302.68,59.981,1495435503,"201051344000582","219011344069620",0.00,7.70,0,300.87,303.88,0.0,0.0,0.000,691933.4,691933.4,6681,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495435520,2008324.00
05/22/2017 02:45,2,0.000,ALERT,213.29,302.07,59.986,1495435503,"201051344000955","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,710762.2,710762.2,6694,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435522,2008325.00
05/22/2017 02:45,2,0.000,ALERT,212.61,299.37,59.965,1495435503,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,791496.4,791496.4,6839,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435524,2008326.00
05/22/2017 02:45,2,0.000,ALERT,213.06,300.87,59.991,1495435503,"201051344000579","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,720947.4,720947.4,6686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495435525,2008327.00
05/22/2017 02:45,2,0.000,ALERT,213.51,302.07,59.991,1495435503,"201051344000890","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,704691.4,704691.4,6692,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435527,2008328.00
05/22/2017 02:45,2,0.000,ALERT,213.74,301.47,59.991,1495435503,"201051344000438","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,707472.4,707472.4,6683,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435529,2008329.00
05/22/2017 02:45,2,0.000,ALERT,213.74,301.47,59.996,1495435503,"201051344000417","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,655656.2,655656.2,6705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435531,2008330.00
05/22/2017 02:45,2,0.000,ALERT,212.83,300.57,59.975,1495435503,"274151322000083","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,956767.9,956767.9,6650,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435533,2008331.00
05/22/2017 02:45,2,0.000,ALERT,213.06,299.07,60.002,1495435503,"274151322000076","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1020241.4,1020241.4,6644,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435535,2008332.00
05/22/2017 02:45,2,0.000,ALERT,213.06,301.17,59.986,1495435503,"201051344000868","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,701613.8,701613.8,6687,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495435536,2008333.00
05/22/2017 02:45,2,0.000,ALERT,212.61,301.17,59.991,1495435503,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,1010355.6,1010355.6,6649,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495435538,2008334.00
05/22/2017 02:45,2,0.000,ALERT,212.83,300.27,59.954,1495435503,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.68,0.0,0.0,0.000,629952.0,629952.0,6705,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495435540,2008335.00
05/22/2017 02:45,2,0.000,ALERT,213.51,301.17,59.991,1495435503,"201051344001025","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,706836.7,706836.7,6697,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435542,2008336.00
05/22/2017 02:45,2,0.000,ALERT,213.06,300.57,59.991,1495435503,"201051344000458","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,713686.1,713686.1,6673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435544,2008337.00
05/22/2017 02:45,2,0.000,ALERT,213.74,300.57,60.002,1495435503,"201051344000853","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,714335.2,714335.2,6678,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435546,2008338.00
05/22/2017 02:45,2,0.000,ALERT,213.96,302.07,59.991,1495435503,"201051344000685","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,707552.4,707552.4,6698,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435547,2008339.00
05/22/2017 02:45,2,0.000,ALERT,213.74,301.47,60.002,1495435503,"201051344000917","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,704169.1,704169.1,6687,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435549,2008340.00
05/22/2017 02:45,2,0.000,ALERT,213.96,302.37,59.991,1495435503,"201051344001145","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,712102.7,712102.7,6676,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435551,2008341.00
05/22/2017 02:45,2,0.000,ALERT,213.74,301.17,59.996,1495435503,"201051344000651","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,700583.9,700583.9,6693,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435553,2008342.00
05/22/2017 02:45,2,0.000,ALERT,212.16,299.37,59.996,1495435503,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,917273.2,917273.2,6649,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435555,2008343.00
05/22/2017 02:45,2,0.000,ALERT,213.29,299.37,59.991,1495435503,"274151322000068","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,791836.2,791836.2,6858,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435556,2008344.00
05/22/2017 02:45,2,0.000,ALERT,213.29,301.77,59.991,1495435503,"201051344001135","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,696068.0,696068.0,6685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495435558,2008345.00
05/22/2017 02:45,2,0.000,ALERT,212.83,301.17,59.996,1495435503,"201051344000594","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,716037.5,716037.5,6687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435560,2008346.00
05/22/2017 02:45,2,0.000,ALERT,213.74,301.47,59.996,1495435503,"201051344001203","219011344069620",0.00,8.00,0,299.67,305.08,0.0,0.0,0.000,705207.7,705207.7,6703,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435562,2008347.00
05/22/2017 02:45,2,0.000,ALERT,212.38,300.27,60.002,1495435503,"274151322000054","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,934895.9,934895.9,6637,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435564,2008348.00
05/22/2017 02:45,2,0.000,ALERT,213.29,299.97,59.954,1495435503,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,700485.5,700485.5,6703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435565,2008349.00
05/22/2017 02:45,2,0.000,ALERT,213.74,301.77,60.034,1495435503,"201051344001093","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,703952.8,703952.8,6697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435567,2008350.00
05/22/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1495435503,"201051344000900","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,721956.3,721956.3,6683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435569,2008351.00
05/22/2017 02:45,2,0.000,ALERT,213.29,299.97,59.991,1495435503,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,710948.3,710948.3,6678,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435571,2008352.00
05/22/2017 02:45,2,0.000,ALERT,213.06,301.17,60.028,1495435503,"201051344000569","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,724293.2,724293.2,6665,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435573,2008353.00
05/22/2017 02:45,2,0.000,ALERT,213.06,300.57,59.996,1495435503,"201051344000983","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,714714.5,714714.5,6682,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435575,2008354.00
05/22/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1495435503,"201051344001158","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,700067.6,700067.6,6687,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435577,2008355.00
05/22/2017 02:45,2,0.000,ALERT,213.51,301.17,59.996,1495435503,"201051344000576","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,714774.3,714774.3,6679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435578,2008356.00
05/22/2017 02:45,2,0.000,ALERT,212.83,299.07,60.023,1495435503,"274151322000087","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,907646.1,907646.1,6747,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495435580,2008357.00
05/22/2017 03:00,2,0.000,ALERT,213.29,299.97,59.959,1495436403,"201051344000645","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,713680.8,713680.8,6674,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436405,2008358.00
05/22/2017 03:00,2,0.000,ALERT,212.38,298.77,59.922,1495436403,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,931375.3,931375.3,6641,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436407,2008359.00
05/22/2017 03:00,2,0.000,ALERT,213.51,299.97,59.986,1495436403,"201051344000633","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,700029.9,700029.9,6707,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436409,2008360.00
05/22/2017 03:00,2,0.000,ALERT,213.06,299.97,59.954,1495436403,"201051344000469","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,703124.1,703124.1,6684,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436411,2008361.00
05/22/2017 03:00,2,0.000,ALERT,213.29,301.47,59.981,1495436403,"201051344000646","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,697608.4,697608.4,6691,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436413,2008362.00
05/22/2017 03:00,2,0.000,ALERT,212.16,299.97,59.949,1495436403,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,966559.3,966559.3,6646,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436414,2008363.00
05/22/2017 03:00,2,0.000,ALERT,213.51,301.77,59.986,1495436403,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,709195.0,709195.0,6696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436416,2008364.00
05/22/2017 03:00,2,0.000,ALERT,213.51,302.07,59.965,1495436403,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,702214.3,702214.3,6692,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436418,2008365.00
05/22/2017 03:00,2,0.000,ALERT,214.19,302.68,59.954,1495436403,"201051344000582","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,691933.4,691933.4,6683,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436420,2008366.00
05/22/2017 03:00,2,0.000,ALERT,213.29,301.77,59.949,1495436403,"201051344000955","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,710762.2,710762.2,6696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436421,2008367.00
05/22/2017 03:00,2,0.000,ALERT,212.38,298.77,59.917,1495436403,"274151322000094","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,791496.4,791496.4,6841,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436423,2008368.00
05/22/2017 03:00,2,0.000,ALERT,213.06,300.87,59.954,1495436403,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,720947.4,720947.4,6688,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436425,2008369.00
05/22/2017 03:00,2,0.000,ALERT,213.51,302.37,59.954,1495436403,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,704691.4,704691.4,6694,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436427,2008370.00
05/22/2017 03:00,2,0.000,ALERT,213.74,301.77,59.933,1495436403,"201051344000438","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,707472.4,707472.4,6685,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436429,2008371.00
05/22/2017 03:00,2,0.000,ALERT,213.74,301.47,59.928,1495436403,"201051344000417","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,655656.2,655656.2,6707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436431,2008372.00
05/22/2017 03:00,2,0.000,ALERT,212.61,299.07,59.975,1495436403,"274151322000083","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,956767.9,956767.9,6652,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436433,2008373.00
05/22/2017 03:00,2,0.000,ALERT,213.06,299.07,59.949,1495436403,"274151322000076","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,1020241.4,1020241.4,6646,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436434,2008374.00
05/22/2017 03:00,2,0.000,ALERT,213.06,300.87,59.959,1495436403,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,701613.8,701613.8,6689,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436436,2008375.00
05/22/2017 03:00,2,0.000,ALERT,212.38,300.57,59.965,1495436403,"274151322000095","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1010355.6,1010355.6,6651,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436438,2008376.00
05/22/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1495436403,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.37,0.0,0.0,0.000,629952.0,629952.0,6707,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436440,2008377.00
05/22/2017 03:00,2,0.000,ALERT,213.29,301.17,59.986,1495436403,"201051344001025","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,706836.7,706836.7,6699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436442,2008378.00
05/22/2017 03:00,2,0.000,ALERT,212.83,300.27,59.949,1495436403,"201051344000458","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,713686.1,713686.1,6675,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436443,2008379.00
05/22/2017 03:00,2,0.000,ALERT,213.74,300.57,59.959,1495436403,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,714335.2,714335.2,6680,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436445,2008380.00
05/22/2017 03:00,2,0.000,ALERT,213.96,301.77,59.970,1495436403,"201051344000685","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,707552.4,707552.4,6700,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436447,2008381.00
05/22/2017 03:00,2,0.000,ALERT,213.74,301.17,59.954,1495436403,"201051344000917","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,704169.1,704169.1,6689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436449,2008382.00
05/22/2017 03:00,2,0.000,ALERT,213.96,301.77,59.928,1495436403,"201051344001145","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,712102.7,712102.7,6678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436451,2008383.00
05/22/2017 03:00,2,0.000,ALERT,213.51,301.17,59.944,1495436403,"201051344000651","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,700583.9,700583.9,6695,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436452,2008384.00
05/22/2017 03:00,2,0.000,ALERT,212.16,299.37,59.954,1495436403,"274151322000088","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,917273.2,917273.2,6651,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436454,2008385.00
05/22/2017 03:00,2,0.000,ALERT,213.29,299.07,59.959,1495436403,"274151322000068","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,791836.2,791836.2,6860,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436456,2008386.00
05/22/2017 03:00,2,0.000,ALERT,213.29,301.47,59.991,1495436403,"201051344001135","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,696068.0,696068.0,6687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436458,2008387.00
05/22/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1495436403,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,716037.5,716037.5,6689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436459,2008388.00
05/22/2017 03:00,2,0.000,ALERT,213.74,301.47,59.959,1495436403,"201051344001203","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,705207.7,705207.7,6705,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436461,2008389.00
05/22/2017 03:00,2,0.000,ALERT,212.38,299.37,59.949,1495436403,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,934895.9,934895.9,6639,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436463,2008390.00
05/22/2017 03:00,2,0.000,ALERT,213.29,299.97,59.959,1495436403,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,700485.5,700485.5,6705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436465,2008391.00
05/22/2017 03:00,2,0.000,ALERT,213.74,301.77,59.981,1495436403,"201051344001093","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,703952.8,703952.8,6699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436467,2008392.00
05/22/2017 03:00,2,0.000,ALERT,213.06,300.57,59.959,1495436403,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,721956.3,721956.3,6685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436468,2008393.00
05/22/2017 03:00,2,0.000,ALERT,213.29,299.97,59.965,1495436403,"201051344000648","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,710948.3,710948.3,6680,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436470,2008394.00
05/22/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1495436403,"201051344000569","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,724293.2,724293.2,6667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436472,2008395.00
05/22/2017 03:00,2,0.000,ALERT,213.29,300.87,59.965,1495436403,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,714714.5,714714.5,6684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436474,2008396.00
05/22/2017 03:00,2,0.000,ALERT,213.29,300.27,59.959,1495436403,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,700067.6,700067.6,6689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436476,2008397.00
05/22/2017 03:00,2,0.000,ALERT,213.74,301.17,59.965,1495436403,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,714774.3,714774.3,6681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495436477,2008398.00
05/22/2017 03:00,2,0.000,ALERT,212.83,298.47,59.959,1495436403,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,907646.1,907646.1,6749,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495436479,2008399.00
05/22/2017 03:15,2,0.000,ALERT,213.51,300.27,59.944,1495437303,"201051344000645","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,713680.8,713680.8,6676,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437305,2008400.00
05/22/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1495437303,"274151322000085","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,931375.3,931375.3,6643,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437307,2008401.00
05/22/2017 03:15,2,0.000,ALERT,213.51,300.27,59.933,1495437303,"201051344000633","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,700029.9,700029.9,6709,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437309,2008402.00
05/22/2017 03:15,2,0.000,ALERT,213.06,300.57,59.970,1495437303,"201051344000469","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,703124.1,703124.1,6686,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437311,2008403.00
05/22/2017 03:15,2,0.000,ALERT,213.51,302.37,59.970,1495437303,"201051344000646","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,697608.4,697608.4,6693,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437312,2008404.00
05/22/2017 03:15,2,0.000,ALERT,212.38,300.57,59.959,1495437303,"274151322000052","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,966559.3,966559.3,6648,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437314,2008405.00
05/22/2017 03:15,2,0.000,ALERT,213.74,302.68,59.970,1495437303,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,709195.0,709195.0,6698,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437316,2008406.00
05/22/2017 03:15,2,0.000,ALERT,213.51,302.98,59.970,1495437303,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,702214.3,702214.3,6694,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437318,2008407.00
05/22/2017 03:15,2,0.000,ALERT,214.19,303.28,59.970,1495437303,"201051344000582","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,691933.4,691933.4,6685,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437320,2008408.00
05/22/2017 03:15,2,0.000,ALERT,213.29,302.37,59.959,1495437303,"201051344000955","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,710762.2,710762.2,6698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437321,2008409.00
05/22/2017 03:15,2,0.000,ALERT,212.38,299.37,59.928,1495437303,"274151322000094","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,791496.4,791496.4,6843,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437323,2008410.00
05/22/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1495437303,"201051344000579","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,720947.4,720947.4,6690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437325,2008411.00
05/22/2017 03:15,2,0.000,ALERT,213.51,302.98,59.959,1495437303,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,704691.4,704691.4,6696,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437327,2008412.00
05/22/2017 03:15,2,0.000,ALERT,213.74,302.37,59.949,1495437303,"201051344000438","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,707472.4,707472.4,6687,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437329,2008413.00
05/22/2017 03:15,2,0.000,ALERT,213.96,302.07,59.970,1495437303,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,655656.2,655656.2,6709,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437330,2008414.00
05/22/2017 03:15,2,0.000,ALERT,211.93,299.37,59.970,1495437303,"274151322000083","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,956767.9,956767.9,6654,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437332,2008415.00
05/22/2017 03:15,2,0.000,ALERT,213.06,300.27,59.949,1495437303,"274151322000076","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,1020241.4,1020241.4,6648,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437334,2008416.00
05/22/2017 03:15,2,0.000,ALERT,213.06,301.17,59.959,1495437303,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,701613.8,701613.8,6691,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437336,2008417.00
05/22/2017 03:15,2,0.000,ALERT,212.38,300.87,59.954,1495437303,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,1010355.6,1010355.6,6653,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437338,2008418.00
05/22/2017 03:15,2,0.000,ALERT,212.83,300.57,59.965,1495437303,"201051344000988","219011344069620",0.00,9.00,0,296.06,302.37,0.0,0.0,0.000,629952.0,629952.0,6709,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437339,2008419.00
05/22/2017 03:15,2,0.000,ALERT,213.29,301.77,59.928,1495437303,"201051344001025","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,706836.7,706836.7,6701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437341,2008420.00
05/22/2017 03:15,2,0.000,ALERT,212.61,300.57,59.970,1495437303,"201051344000458","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,713686.1,713686.1,6677,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437343,2008421.00
05/22/2017 03:15,2,0.000,ALERT,213.51,300.57,59.975,1495437303,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,714335.2,714335.2,6682,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437345,2008422.00
05/22/2017 03:15,2,0.000,ALERT,213.74,302.37,59.970,1495437303,"201051344000685","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,707552.4,707552.4,6702,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437347,2008423.00
05/22/2017 03:15,2,0.000,ALERT,213.74,301.77,59.965,1495437303,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,704169.1,704169.1,6691,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437348,2008424.00
05/22/2017 03:15,2,0.000,ALERT,213.74,302.68,59.970,1495437303,"201051344001145","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,712102.7,712102.7,6680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437350,2008425.00
05/22/2017 03:15,2,0.000,ALERT,213.51,301.77,59.965,1495437303,"201051344000651","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,700583.9,700583.9,6697,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437352,2008426.00
05/22/2017 03:15,2,0.000,ALERT,211.93,299.37,59.970,1495437303,"274151322000088","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,917273.2,917273.2,6653,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437354,2008427.00
05/22/2017 03:15,2,0.000,ALERT,213.06,299.37,59.970,1495437303,"274151322000068","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,791836.2,791836.2,6862,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437356,2008428.00
05/22/2017 03:15,2,0.000,ALERT,213.29,302.37,59.981,1495437303,"201051344001135","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,696068.0,696068.0,6689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437358,2008429.00
05/22/2017 03:15,2,0.000,ALERT,212.83,301.47,59.938,1495437303,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,716037.5,716037.5,6691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437359,2008430.00
05/22/2017 03:15,2,0.000,ALERT,213.74,302.07,59.970,1495437303,"201051344001203","219011344069620",0.00,8.50,0,299.67,305.38,0.0,0.0,0.000,705207.7,705207.7,6707,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437361,2008431.00
05/22/2017 03:15,2,0.000,ALERT,212.16,299.37,59.970,1495437303,"274151322000054","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,934895.9,934895.9,6641,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437363,2008432.00
05/22/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1495437303,"201051344000867","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,700485.5,700485.5,6707,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437365,2008433.00
