ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 03:15,2,0.000,ALERT,213.74,302.37,59.981,1495437303,"201051344001093","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,703952.8,703952.8,6701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437367,2008434.00
05/22/2017 03:15,2,0.000,ALERT,212.83,300.87,59.981,1495437303,"201051344000900","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,721956.3,721956.3,6687,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437368,2008435.00
05/22/2017 03:15,2,0.000,ALERT,213.06,299.97,59.986,1495437303,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,710948.3,710948.3,6682,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437370,2008436.00
05/22/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1495437303,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,724293.2,724293.2,6669,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437372,2008437.00
05/22/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1495437303,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,714714.5,714714.5,6686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437374,2008438.00
05/22/2017 03:15,2,0.000,ALERT,213.06,300.57,59.986,1495437303,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,700067.6,700067.6,6691,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495437376,2008439.00
05/22/2017 03:15,2,0.000,ALERT,213.29,300.87,59.986,1495437303,"201051344000576","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,714774.3,714774.3,6683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437377,2008440.00
05/22/2017 03:15,2,0.000,ALERT,212.38,298.77,59.970,1495437303,"274151322000087","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,907646.1,907646.1,6751,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495437379,2008441.00
05/22/2017 03:30,2,0.000,ALERT,213.74,300.57,59.991,1495438203,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,713680.8,713680.8,6678,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438205,2008442.00
05/22/2017 03:30,2,0.000,ALERT,212.83,299.97,59.996,1495438203,"274151322000085","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,931375.3,931375.3,6645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438207,2008443.00
05/22/2017 03:30,2,0.000,ALERT,213.74,300.57,59.981,1495438203,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,700029.9,700029.9,6711,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438209,2008444.00
05/22/2017 03:30,2,0.000,ALERT,213.29,300.57,59.991,1495438203,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,703124.1,703124.1,6688,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438210,2008445.00
05/22/2017 03:30,2,0.000,ALERT,213.51,302.37,59.996,1495438203,"201051344000646","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,697608.4,697608.4,6695,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438212,2008446.00
05/22/2017 03:30,2,0.000,ALERT,212.38,300.57,59.991,1495438203,"274151322000052","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,966559.3,966559.3,6650,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438214,2008447.00
05/22/2017 03:30,2,0.000,ALERT,213.51,302.37,60.039,1495438203,"201051344000585","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,709195.0,709195.0,6700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438216,2008448.00
05/22/2017 03:30,2,0.000,ALERT,213.51,302.98,60.002,1495438203,"201051344001230","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,702214.3,702214.3,6696,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438218,2008449.00
05/22/2017 03:30,2,0.000,ALERT,213.96,303.58,60.034,1495438203,"201051344000582","219011344069620",0.00,8.50,0,301.17,304.48,0.0,0.0,0.000,691933.4,691933.4,6687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438219,2008450.00
05/22/2017 03:30,2,0.000,ALERT,213.29,302.68,59.991,1495438203,"201051344000955","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,710762.2,710762.2,6700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438221,2008451.00
05/22/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1495438203,"274151322000094","219011344069620",0.00,9.00,0,297.87,300.87,0.0,0.0,0.000,791496.4,791496.4,6845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438223,2008452.00
05/22/2017 03:30,2,0.000,ALERT,213.29,301.77,59.996,1495438203,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,720947.4,720947.4,6692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438225,2008453.00
05/22/2017 03:30,2,0.000,ALERT,213.51,302.98,59.991,1495438203,"201051344000890","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,704691.4,704691.4,6698,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438227,2008454.00
05/22/2017 03:30,2,0.000,ALERT,213.74,302.37,59.981,1495438203,"201051344000438","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,707472.4,707472.4,6689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438229,2008455.00
05/22/2017 03:30,2,0.000,ALERT,213.96,302.07,59.981,1495438203,"201051344000417","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,655656.2,655656.2,6711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438231,2008456.00
05/22/2017 03:30,2,0.000,ALERT,212.61,300.27,59.991,1495438203,"274151322000083","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,956767.9,956767.9,6656,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438233,2008457.00
05/22/2017 03:30,2,0.000,ALERT,213.29,299.97,59.981,1495438203,"274151322000076","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,1020241.4,1020241.4,6650,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438234,2008458.00
05/22/2017 03:30,2,0.000,ALERT,213.06,301.47,60.012,1495438203,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,701613.8,701613.8,6693,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438236,2008459.00
05/22/2017 03:30,2,0.000,ALERT,212.61,300.87,59.975,1495438203,"274151322000095","219011344069620",0.00,9.00,0,299.37,302.07,0.0,0.0,0.000,1010355.6,1010355.6,6655,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438238,2008460.00
05/22/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1495438203,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,629952.0,629952.0,6711,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438240,2008461.00
05/22/2017 03:30,2,0.000,ALERT,213.51,301.77,59.986,1495438203,"201051344001025","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,706836.7,706836.7,6703,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438242,2008462.00
05/22/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1495438203,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,713686.1,713686.1,6679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438243,2008463.00
05/22/2017 03:30,2,0.000,ALERT,213.74,300.87,60.002,1495438203,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,714335.2,714335.2,6684,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438245,2008464.00
05/22/2017 03:30,2,0.000,ALERT,213.96,302.68,59.986,1495438203,"201051344000685","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,707552.4,707552.4,6704,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438247,2008465.00
05/22/2017 03:30,2,0.000,ALERT,213.74,302.07,59.981,1495438203,"201051344000917","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,704169.1,704169.1,6693,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438249,2008466.00
05/22/2017 03:30,2,0.000,ALERT,213.96,302.98,59.975,1495438203,"201051344001145","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,712102.7,712102.7,6682,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438250,2008467.00
05/22/2017 03:30,2,0.000,ALERT,213.74,301.77,59.981,1495438203,"201051344000651","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,700583.9,700583.9,6699,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438252,2008468.00
05/22/2017 03:30,2,0.000,ALERT,212.38,299.67,59.975,1495438203,"274151322000088","219011344069620",0.00,10.00,0,298.17,301.17,0.0,0.0,0.000,917273.2,917273.2,6655,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438254,2008469.00
05/22/2017 03:30,2,0.000,ALERT,213.29,299.67,59.949,1495438203,"274151322000068","219011344069620",0.00,10.30,0,297.87,300.57,0.0,0.0,0.000,791836.2,791836.2,6864,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438256,2008470.00
05/22/2017 03:30,2,0.000,ALERT,213.29,302.37,59.986,1495438203,"201051344001135","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,696068.0,696068.0,6691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438258,2008471.00
05/22/2017 03:30,2,0.000,ALERT,213.06,302.07,59.981,1495438203,"201051344000594","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,716037.5,716037.5,6693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438260,2008472.00
05/22/2017 03:30,2,0.000,ALERT,213.74,302.07,59.970,1495438203,"201051344001203","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,705207.7,705207.7,6709,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438262,2008473.00
05/22/2017 03:30,2,0.000,ALERT,212.38,300.57,59.975,1495438203,"274151322000054","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,934895.9,934895.9,6643,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438263,2008474.00
05/22/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1495438203,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,700485.5,700485.5,6709,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438265,2008475.00
05/22/2017 03:30,2,0.000,ALERT,213.74,302.68,59.981,1495438203,"201051344001093","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,703952.8,703952.8,6703,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438267,2008476.00
05/22/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1495438203,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,721956.3,721956.3,6689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438269,2008477.00
05/22/2017 03:30,2,0.000,ALERT,213.29,300.57,59.965,1495438203,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,710948.3,710948.3,6684,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495438270,2008478.00
05/22/2017 03:30,2,0.000,ALERT,213.29,301.47,59.986,1495438203,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,724293.2,724293.2,6671,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438272,2008479.00
05/22/2017 03:30,2,0.000,ALERT,213.29,301.47,59.991,1495438203,"201051344000983","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,714714.5,714714.5,6688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438274,2008480.00
05/22/2017 03:30,2,0.000,ALERT,213.29,300.87,59.970,1495438203,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,700067.6,700067.6,6693,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438276,2008481.00
05/22/2017 03:30,2,0.000,ALERT,213.74,301.77,59.991,1495438203,"201051344000576","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,714774.3,714774.3,6685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438278,2008482.00
05/22/2017 03:30,2,0.000,ALERT,212.83,299.37,59.986,1495438203,"274151322000087","219011344069620",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,907646.1,907646.1,6753,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495438279,2008483.00
05/22/2017 03:45,2,0.000,ALERT,213.51,300.27,59.933,1495439103,"201051344000645","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,713680.8,713680.8,6680,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439105,2008484.00
05/22/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1495439103,"274151322000085","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,931375.3,931375.3,6647,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439107,2008485.00
05/22/2017 03:45,2,0.000,ALERT,213.74,300.27,59.954,1495439103,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,700029.9,700029.9,6713,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439109,2008486.00
05/22/2017 03:45,2,0.000,ALERT,213.06,300.27,60.002,1495439103,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,703124.1,703124.1,6690,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439111,2008487.00
05/22/2017 03:45,2,0.000,ALERT,213.29,302.07,59.970,1495439103,"201051344000646","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,697608.4,697608.4,6697,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439113,2008488.00
05/22/2017 03:45,2,0.000,ALERT,212.16,299.37,59.959,1495439103,"274151322000052","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,966559.3,966559.3,6652,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439115,2008489.00
05/22/2017 03:45,2,0.000,ALERT,213.74,302.37,59.986,1495439103,"201051344000585","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,709195.0,709195.0,6702,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439116,2008490.00
05/22/2017 03:45,2,0.000,ALERT,213.51,302.68,59.975,1495439103,"201051344001230","219011344069620",0.00,9.30,0,300.87,304.18,0.0,0.0,0.000,702214.3,702214.3,6698,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439118,2008491.00
05/22/2017 03:45,2,0.000,ALERT,213.96,303.28,59.981,1495439103,"201051344000582","219011344069620",0.00,8.50,0,301.47,304.78,0.0,0.0,0.000,691933.4,691933.4,6689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439120,2008492.00
05/22/2017 03:45,2,0.000,ALERT,213.29,302.37,59.981,1495439103,"201051344000955","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,710762.2,710762.2,6702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439122,2008493.00
05/22/2017 03:45,2,0.000,ALERT,212.61,298.77,59.986,1495439103,"274151322000094","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,791496.4,791496.4,6847,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439123,2008494.00
05/22/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1495439103,"201051344000579","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,720947.4,720947.4,6694,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439125,2008495.00
05/22/2017 03:45,2,0.000,ALERT,213.51,302.68,59.981,1495439103,"201051344000890","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,704691.4,704691.4,6700,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439127,2008496.00
05/22/2017 03:45,2,0.000,ALERT,213.74,302.37,59.991,1495439103,"201051344000438","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,707472.4,707472.4,6691,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439129,2008497.00
05/22/2017 03:45,2,0.000,ALERT,213.96,301.77,59.970,1495439103,"201051344000417","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,655656.2,655656.2,6713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439131,2008498.00
05/22/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1495439103,"274151322000083","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,956767.9,956767.9,6658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439132,2008499.00
05/22/2017 03:45,2,0.000,ALERT,213.29,299.97,59.975,1495439103,"274151322000076","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1020241.4,1020241.4,6652,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439134,2008500.00
05/22/2017 03:45,2,0.000,ALERT,213.06,301.17,59.986,1495439103,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,701613.8,701613.8,6695,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439136,2008501.00
05/22/2017 03:45,2,0.000,ALERT,212.38,300.27,59.981,1495439103,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,1010355.6,1010355.6,6657,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439138,2008502.00
05/22/2017 03:45,2,0.000,ALERT,213.06,300.57,59.959,1495439103,"201051344000988","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,629952.0,629952.0,6713,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439140,2008503.00
05/22/2017 03:45,2,0.000,ALERT,213.29,301.47,59.928,1495439103,"201051344001025","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,706836.7,706836.7,6705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439141,2008504.00
05/22/2017 03:45,2,0.000,ALERT,212.83,300.57,60.007,1495439103,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,713686.1,713686.1,6681,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439143,2008505.00
05/22/2017 03:45,2,0.000,ALERT,213.74,300.57,59.981,1495439103,"201051344000853","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,714335.2,714335.2,6686,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439145,2008506.00
05/22/2017 03:45,2,0.000,ALERT,213.96,302.37,59.975,1495439103,"201051344000685","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,707552.4,707552.4,6706,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439147,2008507.00
05/22/2017 03:45,2,0.000,ALERT,213.74,301.77,59.975,1495439103,"201051344000917","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,704169.1,704169.1,6695,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439149,2008508.00
05/22/2017 03:45,2,0.000,ALERT,213.96,302.37,60.007,1495439103,"201051344001145","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,712102.7,712102.7,6684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439151,2008509.00
05/22/2017 03:45,2,0.000,ALERT,213.74,301.47,59.991,1495439103,"201051344000651","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,700583.9,700583.9,6701,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439152,2008510.00
05/22/2017 03:45,2,0.000,ALERT,212.16,299.67,59.970,1495439103,"274151322000088","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,917273.2,917273.2,6657,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439154,2008511.00
05/22/2017 03:45,2,0.000,ALERT,213.29,298.47,59.965,1495439103,"274151322000068","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,791836.2,791836.2,6866,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439156,2008512.00
05/22/2017 03:45,2,0.000,ALERT,213.29,302.07,59.970,1495439103,"201051344001135","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,696068.0,696068.0,6693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439158,2008513.00
05/22/2017 03:45,2,0.000,ALERT,212.83,301.17,60.002,1495439103,"201051344000594","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,716037.5,716037.5,6695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439159,2008514.00
05/22/2017 03:45,2,0.000,ALERT,213.74,301.77,59.944,1495439103,"201051344001203","219011344069620",0.00,9.00,0,300.57,305.68,0.0,0.0,0.000,705207.7,705207.7,6711,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439161,2008515.00
05/22/2017 03:45,2,0.000,ALERT,212.38,299.97,59.965,1495439103,"274151322000054","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,934895.9,934895.9,6645,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439163,2008516.00
05/22/2017 03:45,2,0.000,ALERT,213.29,300.27,59.981,1495439103,"201051344000867","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,700485.5,700485.5,6711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439165,2008517.00
05/22/2017 03:45,2,0.000,ALERT,213.51,302.07,59.959,1495439103,"201051344001093","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,703952.8,703952.8,6705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439167,2008518.00
05/22/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1495439103,"201051344000900","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,721956.3,721956.3,6691,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439169,2008519.00
05/22/2017 03:45,2,0.000,ALERT,213.29,299.67,59.954,1495439103,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,710948.3,710948.3,6686,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439170,2008520.00
05/22/2017 03:45,2,0.000,ALERT,213.06,300.87,59.965,1495439103,"201051344000569","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,724293.2,724293.2,6673,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439172,2008521.00
05/22/2017 03:45,2,0.000,ALERT,213.06,300.57,59.954,1495439103,"201051344000983","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,714714.5,714714.5,6690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495439174,2008522.00
05/22/2017 03:45,2,0.000,ALERT,213.06,300.27,59.965,1495439103,"201051344001158","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,700067.6,700067.6,6695,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439176,2008523.00
05/22/2017 03:45,2,0.000,ALERT,213.51,300.87,59.981,1495439103,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,714774.3,714774.3,6687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439177,2008524.00
05/22/2017 03:45,2,0.000,ALERT,212.61,299.07,59.981,1495439103,"274151322000087","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,907646.1,907646.1,6755,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495439179,2008525.00
05/22/2017 04:00,2,0.000,ALERT,213.74,301.17,59.975,1495440003,"201051344000645","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,713680.8,713680.8,6682,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440005,2008526.00
05/22/2017 04:00,2,0.000,ALERT,212.83,299.97,59.991,1495440003,"274151322000085","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,931375.3,931375.3,6649,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440007,2008527.00
05/22/2017 04:00,2,0.000,ALERT,213.96,300.87,59.975,1495440003,"201051344000633","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,700029.9,700029.9,6715,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440009,2008528.00
05/22/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1495440003,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,703124.1,703124.1,6692,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440010,2008529.00
05/22/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1495440003,"201051344000646","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,697608.4,697608.4,6699,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440012,2008530.00
05/22/2017 04:00,2,0.000,ALERT,212.38,300.57,59.991,1495440003,"274151322000052","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,966559.3,966559.3,6654,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440014,2008531.00
05/22/2017 04:00,2,0.000,ALERT,213.74,302.37,59.965,1495440003,"201051344000585","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,709195.0,709195.0,6704,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440016,2008532.00
05/22/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1495440003,"201051344001230","219011344069620",0.00,9.30,0,300.87,303.88,0.0,0.0,0.000,702214.3,702214.3,6700,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440018,2008533.00
05/22/2017 04:00,2,0.000,ALERT,214.19,303.28,59.954,1495440003,"201051344000582","219011344069620",0.00,9.00,0,301.47,304.78,0.0,0.0,0.000,691933.4,691933.4,6691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440019,2008534.00
05/22/2017 04:00,2,0.000,ALERT,213.29,302.37,59.970,1495440003,"201051344000955","219011344069620",0.00,9.30,0,300.57,303.58,0.0,0.0,0.000,710762.2,710762.2,6704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440021,2008535.00
05/22/2017 04:00,2,0.000,ALERT,212.61,299.37,59.954,1495440003,"274151322000094","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,791496.4,791496.4,6849,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440023,2008536.00
05/22/2017 04:00,2,0.000,ALERT,213.29,301.77,59.959,1495440003,"201051344000579","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,720947.4,720947.4,6696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440025,2008537.00
05/22/2017 04:00,2,0.000,ALERT,213.51,302.68,59.959,1495440003,"201051344000890","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,704691.4,704691.4,6702,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440027,2008538.00
05/22/2017 04:00,2,0.000,ALERT,213.74,302.07,59.959,1495440003,"201051344000438","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,707472.4,707472.4,6693,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440028,2008539.00
05/22/2017 04:00,2,0.000,ALERT,213.96,301.77,59.933,1495440003,"201051344000417","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,655656.2,655656.2,6715,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440030,2008540.00
05/22/2017 04:00,2,0.000,ALERT,212.83,299.97,59.949,1495440003,"274151322000083","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,956767.9,956767.9,6660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440032,2008541.00
05/22/2017 04:00,2,0.000,ALERT,213.51,299.97,59.959,1495440003,"274151322000076","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,1020241.4,1020241.4,6654,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440034,2008542.00
05/22/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1495440003,"201051344000868","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,701613.8,701613.8,6697,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440035,2008543.00
05/22/2017 04:00,2,0.000,ALERT,212.83,300.87,59.996,1495440003,"274151322000095","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,1010355.6,1010355.6,6659,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440037,2008544.00
05/22/2017 04:00,2,0.000,ALERT,213.06,300.87,59.954,1495440003,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,629952.0,629952.0,6715,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440039,2008545.00
05/22/2017 04:00,2,0.000,ALERT,213.51,301.47,59.965,1495440003,"201051344001025","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,706836.7,706836.7,6707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440041,2008546.00
05/22/2017 04:00,2,0.000,ALERT,213.06,301.17,59.954,1495440003,"201051344000458","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,713686.1,713686.1,6683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440043,2008547.00
05/22/2017 04:00,2,0.000,ALERT,213.74,300.87,59.954,1495440003,"201051344000853","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,714335.2,714335.2,6688,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440045,2008548.00
05/22/2017 04:00,2,0.000,ALERT,214.19,302.37,59.970,1495440003,"201051344000685","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,707552.4,707552.4,6708,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440046,2008549.00
05/22/2017 04:00,2,0.000,ALERT,213.74,301.77,59.949,1495440003,"201051344000917","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,704169.1,704169.1,6697,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440048,2008550.00
05/22/2017 04:00,2,0.000,ALERT,213.96,302.37,59.959,1495440003,"201051344001145","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,712102.7,712102.7,6686,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440050,2008551.00
05/22/2017 04:00,2,0.000,ALERT,213.74,301.47,59.965,1495440003,"201051344000651","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,700583.9,700583.9,6703,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440052,2008552.00
05/22/2017 04:00,2,0.000,ALERT,212.38,299.97,59.954,1495440003,"274151322000088","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,917273.2,917273.2,6659,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440054,2008553.00
05/22/2017 04:00,2,0.000,ALERT,213.29,299.37,59.965,1495440003,"274151322000068","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,791836.2,791836.2,6868,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440056,2008554.00
05/22/2017 04:00,2,0.000,ALERT,213.29,302.07,59.970,1495440003,"201051344001135","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,696068.0,696068.0,6695,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440057,2008555.00
05/22/2017 04:00,2,0.000,ALERT,213.06,301.47,59.975,1495440003,"201051344000594","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,716037.5,716037.5,6697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440059,2008556.00
05/22/2017 04:00,2,0.000,ALERT,213.74,302.07,59.981,1495440003,"201051344001203","219011344069620",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,705207.7,705207.7,6713,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440061,2008557.00
05/22/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1495440003,"274151322000054","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,934895.9,934895.9,6647,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440063,2008558.00
05/22/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1495440003,"201051344000867","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,700485.5,700485.5,6713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440065,2008559.00
05/22/2017 04:00,2,0.000,ALERT,213.51,302.07,59.981,1495440003,"201051344001093","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,703952.8,703952.8,6707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440066,2008560.00
05/22/2017 04:00,2,0.000,ALERT,213.29,301.17,60.002,1495440003,"201051344000900","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,721956.3,721956.3,6693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440068,2008561.00
05/22/2017 04:00,2,0.000,ALERT,213.51,300.57,59.959,1495440003,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,710948.3,710948.3,6688,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440070,2008562.00
05/22/2017 04:00,2,0.000,ALERT,213.29,301.47,59.981,1495440003,"201051344000569","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,724293.2,724293.2,6675,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440072,2008563.00
05/22/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1495440003,"201051344000983","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,714714.5,714714.5,6692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440073,2008564.00
05/22/2017 04:00,2,0.000,ALERT,213.29,300.87,59.975,1495440003,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,700067.6,700067.6,6697,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440075,2008565.00
05/22/2017 04:00,2,0.000,ALERT,213.74,301.77,59.975,1495440003,"201051344000576","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,714774.3,714774.3,6689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440077,2008566.00
05/22/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1495440003,"274151322000087","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,907646.1,907646.1,6757,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440079,2008567.00
05/22/2017 04:15,2,0.000,ALERT,213.06,299.67,59.965,1495440904,"201051344000645","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,713680.8,713680.8,6684,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440906,2008568.00
05/22/2017 04:15,2,0.000,ALERT,212.38,299.07,59.970,1495440904,"274151322000085","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,931375.3,931375.3,6651,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440907,2008569.00
05/22/2017 04:15,2,0.000,ALERT,213.29,299.67,60.007,1495440904,"201051344000633","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,700029.9,700029.9,6717,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440909,2008570.00
05/22/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1495440904,"201051344000469","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,703124.1,703124.1,6694,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440911,2008571.00
05/22/2017 04:15,2,0.000,ALERT,213.06,301.47,59.965,1495440904,"201051344000646","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,697608.4,697608.4,6701,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440913,2008572.00
05/22/2017 04:15,2,0.000,ALERT,212.16,299.37,59.954,1495440904,"274151322000052","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,966559.3,966559.3,6656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440915,2008573.00
05/22/2017 04:15,2,0.000,ALERT,213.51,301.77,59.959,1495440904,"201051344000585","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,709195.0,709195.0,6706,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440916,2008574.00
05/22/2017 04:15,2,0.000,ALERT,213.29,302.07,59.970,1495440904,"201051344001230","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,702214.3,702214.3,6702,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440918,2008575.00
05/22/2017 04:15,2,0.000,ALERT,213.96,302.68,59.954,1495440904,"201051344000582","219011344069620",0.00,9.00,0,301.47,304.48,0.0,0.0,0.000,691933.4,691933.4,6693,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440920,2008576.00
05/22/2017 04:15,2,0.000,ALERT,213.06,301.77,59.991,1495440904,"201051344000955","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,710762.2,710762.2,6706,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440922,2008577.00
05/22/2017 04:15,2,0.000,ALERT,212.38,299.37,59.970,1495440904,"274151322000094","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,791496.4,791496.4,6851,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440923,2008578.00
