ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1495440904,"201051344000579","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,720947.4,720947.4,6698,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440925,2008579.00
05/22/2017 04:15,2,0.000,ALERT,213.29,302.37,59.944,1495440904,"201051344000890","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,704691.4,704691.4,6704,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440927,2008580.00
05/22/2017 04:15,2,0.000,ALERT,213.51,301.77,59.970,1495440904,"201051344000438","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,707472.4,707472.4,6695,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440929,2008581.00
05/22/2017 04:15,2,0.000,ALERT,213.51,301.47,59.959,1495440904,"201051344000417","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,655656.2,655656.2,6717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440931,2008582.00
05/22/2017 04:15,2,0.000,ALERT,212.38,300.57,59.991,1495440904,"274151322000083","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,956767.9,956767.9,6662,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440932,2008583.00
05/22/2017 04:15,2,0.000,ALERT,212.83,299.37,59.965,1495440904,"274151322000076","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1020241.4,1020241.4,6656,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440934,2008584.00
05/22/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1495440904,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,701613.8,701613.8,6699,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440936,2008585.00
05/22/2017 04:15,2,0.000,ALERT,212.38,300.57,59.959,1495440904,"274151322000095","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,1010355.6,1010355.6,6661,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440938,2008586.00
05/22/2017 04:15,2,0.000,ALERT,212.61,299.97,59.970,1495440904,"201051344000988","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,629952.0,629952.0,6717,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440940,2008587.00
05/22/2017 04:15,2,0.000,ALERT,213.29,301.17,59.928,1495440904,"201051344001025","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,706836.7,706836.7,6709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440941,2008588.00
05/22/2017 04:15,2,0.000,ALERT,212.83,300.27,59.975,1495440904,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,713686.1,713686.1,6685,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440943,2008589.00
05/22/2017 04:15,2,0.000,ALERT,213.29,300.27,59.933,1495440904,"201051344000853","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,714335.2,714335.2,6690,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440945,2008590.00
05/22/2017 04:15,2,0.000,ALERT,213.96,301.47,59.975,1495440904,"201051344000685","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,707552.4,707552.4,6710,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440947,2008591.00
05/22/2017 04:15,2,0.000,ALERT,213.51,301.17,59.986,1495440904,"201051344000917","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,704169.1,704169.1,6699,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440949,2008592.00
05/22/2017 04:15,2,0.000,ALERT,213.74,302.07,59.981,1495440904,"201051344001145","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,712102.7,712102.7,6688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440951,2008593.00
05/22/2017 04:15,2,0.000,ALERT,213.51,301.17,59.986,1495440904,"201051344000651","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,700583.9,700583.9,6705,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440952,2008594.00
05/22/2017 04:15,2,0.000,ALERT,211.93,299.97,59.981,1495440904,"274151322000088","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,917273.2,917273.2,6661,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440954,2008595.00
05/22/2017 04:15,2,0.000,ALERT,213.06,299.07,59.986,1495440904,"274151322000068","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,791836.2,791836.2,6870,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440956,2008596.00
05/22/2017 04:15,2,0.000,ALERT,213.06,302.07,59.986,1495440904,"201051344001135","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,696068.0,696068.0,6697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440958,2008597.00
05/22/2017 04:15,2,0.000,ALERT,212.38,300.87,59.986,1495440904,"201051344000594","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,716037.5,716037.5,6699,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440960,2008598.00
05/22/2017 04:15,2,0.000,ALERT,213.51,301.77,59.981,1495440904,"201051344001203","219011344069620",0.00,9.30,0,299.97,305.38,0.0,0.0,0.000,705207.7,705207.7,6715,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440962,2008599.00
05/22/2017 04:15,2,0.000,ALERT,212.16,299.97,59.996,1495440904,"274151322000054","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,934895.9,934895.9,6649,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440963,2008600.00
05/22/2017 04:15,2,0.000,ALERT,213.06,299.97,59.949,1495440904,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,700485.5,700485.5,6715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440965,2008601.00
05/22/2017 04:15,2,0.000,ALERT,213.51,302.07,59.991,1495440904,"201051344001093","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,703952.8,703952.8,6709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440967,2008602.00
05/22/2017 04:15,2,0.000,ALERT,212.83,300.57,59.975,1495440904,"201051344000900","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,721956.3,721956.3,6695,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440969,2008603.00
05/22/2017 04:15,2,0.000,ALERT,212.83,299.67,59.986,1495440904,"201051344000648","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,710948.3,710948.3,6690,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440970,2008604.00
05/22/2017 04:15,2,0.000,ALERT,212.83,301.17,60.023,1495440904,"201051344000569","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,724293.2,724293.2,6677,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440972,2008605.00
05/22/2017 04:15,2,0.000,ALERT,212.61,300.27,59.949,1495440904,"201051344000983","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,714714.5,714714.5,6694,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495440974,2008606.00
05/22/2017 04:15,2,0.000,ALERT,212.83,299.97,59.981,1495440904,"201051344001158","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,700067.6,700067.6,6699,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440976,2008607.00
05/22/2017 04:15,2,0.000,ALERT,213.29,300.87,59.981,1495440904,"201051344000576","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,714774.3,714774.3,6691,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440978,2008608.00
05/22/2017 04:15,2,0.000,ALERT,212.38,299.07,59.975,1495440904,"274151322000087","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,907646.1,907646.1,6759,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495440979,2008609.00
05/22/2017 04:30,2,0.000,ALERT,213.29,300.57,59.959,1495441803,"201051344000645","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,713680.8,713680.8,6686,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441805,2008610.00
05/22/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1495441803,"274151322000085","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,931375.3,931375.3,6653,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441807,2008611.00
05/22/2017 04:30,2,0.000,ALERT,213.74,300.27,59.970,1495441803,"201051344000633","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,700029.9,700029.9,6719,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441809,2008612.00
05/22/2017 04:30,2,0.000,ALERT,213.06,300.57,59.975,1495441803,"201051344000469","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,703124.1,703124.1,6696,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441810,2008613.00
05/22/2017 04:30,2,0.000,ALERT,213.06,301.77,60.012,1495441803,"201051344000646","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,697608.4,697608.4,6703,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441812,2008614.00
05/22/2017 04:30,2,0.000,ALERT,212.38,299.37,59.954,1495441803,"274151322000052","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,966559.3,966559.3,6658,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441814,2008615.00
05/22/2017 04:30,2,0.000,ALERT,213.51,302.07,59.975,1495441803,"201051344000585","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,709195.0,709195.0,6708,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441816,2008616.00
05/22/2017 04:30,2,0.000,ALERT,213.29,302.37,59.970,1495441803,"201051344001230","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,702214.3,702214.3,6704,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441818,2008617.00
05/22/2017 04:30,2,0.000,ALERT,213.74,302.98,60.007,1495441803,"201051344000582","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,691933.4,691933.4,6695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441820,2008618.00
05/22/2017 04:30,2,0.000,ALERT,213.06,302.07,59.965,1495441803,"201051344000955","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,710762.2,710762.2,6708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441821,2008619.00
05/22/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1495441803,"274151322000094","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,791496.4,791496.4,6853,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441823,2008620.00
05/22/2017 04:30,2,0.000,ALERT,213.06,301.17,59.981,1495441803,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,720947.4,720947.4,6700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441825,2008621.00
05/22/2017 04:30,2,0.000,ALERT,213.29,302.68,59.959,1495441803,"201051344000890","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,704691.4,704691.4,6706,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441827,2008622.00
05/22/2017 04:30,2,0.000,ALERT,213.51,302.07,59.965,1495441803,"201051344000438","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,707472.4,707472.4,6697,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441829,2008623.00
05/22/2017 04:30,2,0.000,ALERT,213.51,301.47,59.959,1495441803,"201051344000417","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,655656.2,655656.2,6719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441830,2008624.00
05/22/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1495441803,"274151322000083","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,956767.9,956767.9,6664,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441832,2008625.00
05/22/2017 04:30,2,0.000,ALERT,213.06,299.97,59.938,1495441803,"274151322000076","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,1020241.4,1020241.4,6658,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441834,2008626.00
05/22/2017 04:30,2,0.000,ALERT,213.06,301.47,59.959,1495441803,"201051344000868","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,701613.8,701613.8,6701,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441836,2008627.00
05/22/2017 04:30,2,0.000,ALERT,212.38,300.87,59.959,1495441803,"274151322000095","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,1010355.6,1010355.6,6663,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441838,2008628.00
05/22/2017 04:30,2,0.000,ALERT,212.83,300.87,59.959,1495441803,"201051344000988","219011344069620",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,629952.0,629952.0,6719,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441839,2008629.00
05/22/2017 04:30,2,0.000,ALERT,213.06,301.17,59.965,1495441803,"201051344001025","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,706836.7,706836.7,6711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441841,2008630.00
05/22/2017 04:30,2,0.000,ALERT,213.06,300.87,59.965,1495441803,"201051344000458","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,713686.1,713686.1,6687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441843,2008631.00
05/22/2017 04:30,2,0.000,ALERT,213.74,300.87,59.965,1495441803,"201051344000853","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,714335.2,714335.2,6692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441845,2008632.00
05/22/2017 04:30,2,0.000,ALERT,213.74,302.07,59.970,1495441803,"201051344000685","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,707552.4,707552.4,6712,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441847,2008633.00
05/22/2017 04:30,2,0.000,ALERT,213.51,301.47,59.970,1495441803,"201051344000917","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,704169.1,704169.1,6701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441848,2008634.00
05/22/2017 04:30,2,0.000,ALERT,213.74,302.37,59.981,1495441803,"201051344001145","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,712102.7,712102.7,6690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441850,2008635.00
05/22/2017 04:30,2,0.000,ALERT,213.51,301.47,59.944,1495441803,"201051344000651","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,700583.9,700583.9,6707,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441852,2008636.00
05/22/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1495441803,"274151322000088","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,917273.2,917273.2,6663,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441854,2008637.00
05/22/2017 04:30,2,0.000,ALERT,213.29,299.07,59.996,1495441803,"274151322000068","219011344069620",0.00,10.70,0,297.57,300.57,0.0,0.0,0.000,791836.2,791836.2,6872,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441855,2008638.00
05/22/2017 04:30,2,0.000,ALERT,213.06,302.07,59.975,1495441803,"201051344001135","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,696068.0,696068.0,6699,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441857,2008639.00
05/22/2017 04:30,2,0.000,ALERT,212.83,301.47,59.981,1495441803,"201051344000594","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,716037.5,716037.5,6701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441859,2008640.00
05/22/2017 04:30,2,0.000,ALERT,213.51,301.77,59.975,1495441803,"201051344001203","219011344069620",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,705207.7,705207.7,6717,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441861,2008641.00
05/22/2017 04:30,2,0.000,ALERT,212.16,299.67,59.938,1495441803,"274151322000054","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,934895.9,934895.9,6651,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441863,2008642.00
05/22/2017 04:30,2,0.000,ALERT,213.29,300.57,59.996,1495441803,"201051344000867","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,700485.5,700485.5,6717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441864,2008643.00
05/22/2017 04:30,2,0.000,ALERT,213.51,301.77,59.981,1495441803,"201051344001093","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,703952.8,703952.8,6711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441866,2008644.00
05/22/2017 04:30,2,0.000,ALERT,213.06,300.87,60.012,1495441803,"201051344000900","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,721956.3,721956.3,6697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441868,2008645.00
05/22/2017 04:30,2,0.000,ALERT,213.29,299.97,59.981,1495441803,"201051344000648","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,710948.3,710948.3,6692,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441870,2008646.00
05/22/2017 04:30,2,0.000,ALERT,213.06,301.17,59.975,1495441803,"201051344000569","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,724293.2,724293.2,6679,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441872,2008647.00
05/22/2017 04:30,2,0.000,ALERT,212.83,300.87,59.959,1495441803,"201051344000983","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,714714.5,714714.5,6696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441873,2008648.00
05/22/2017 04:30,2,0.000,ALERT,213.06,300.57,59.996,1495441803,"201051344001158","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,700067.6,700067.6,6701,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495441875,2008649.00
05/22/2017 04:30,2,0.000,ALERT,213.51,301.17,59.975,1495441803,"201051344000576","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,714774.3,714774.3,6693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441877,2008650.00
05/22/2017 04:30,2,0.000,ALERT,212.61,299.37,59.981,1495441803,"274151322000087","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,907646.1,907646.1,6761,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495441879,2008651.00
05/22/2017 04:45,2,0.000,ALERT,213.29,299.37,59.949,1495442703,"201051344000645","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,713680.8,713680.8,6688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442705,2008652.00
05/22/2017 04:45,2,0.000,ALERT,212.38,298.47,59.922,1495442703,"274151322000085","219011344069620",0.00,10.30,0,297.26,304.48,0.0,0.0,0.000,931375.3,931375.3,6655,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442707,2008653.00
05/22/2017 04:45,2,0.000,ALERT,213.51,299.37,59.933,1495442703,"201051344000633","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,700029.9,700029.9,6721,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442709,2008654.00
05/22/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1495442703,"201051344000469","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,703124.1,703124.1,6698,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442711,2008655.00
05/22/2017 04:45,2,0.000,ALERT,212.83,300.87,59.970,1495442703,"201051344000646","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,697608.4,697608.4,6705,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442712,2008656.00
05/22/2017 04:45,2,0.000,ALERT,212.16,298.47,59.959,1495442703,"274151322000052","219011344069620",0.00,10.30,0,296.96,305.08,0.0,0.0,0.000,966559.3,966559.3,6660,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442714,2008657.00
05/22/2017 04:45,2,0.000,ALERT,213.29,301.17,59.959,1495442703,"201051344000585","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,709195.0,709195.0,6710,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442716,2008658.00
05/22/2017 04:45,2,0.000,ALERT,213.06,301.77,59.938,1495442703,"201051344001230","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,702214.3,702214.3,6706,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442718,2008659.00
05/22/2017 04:45,2,0.000,ALERT,213.51,302.37,60.018,1495442703,"201051344000582","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,691933.4,691933.4,6697,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442720,2008660.00
05/22/2017 04:45,2,0.000,ALERT,212.61,301.17,59.970,1495442703,"201051344000955","219011344069620",0.00,9.70,0,299.67,304.78,0.0,0.0,0.000,710762.2,710762.2,6710,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442721,2008661.00
05/22/2017 04:45,2,0.000,ALERT,212.61,298.47,59.996,1495442703,"274151322000094","219011344069620",0.00,9.70,0,296.66,304.18,0.0,0.0,0.000,791496.4,791496.4,6855,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442723,2008662.00
05/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1495442703,"201051344000579","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,720947.4,720947.4,6702,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442725,2008663.00
05/22/2017 04:45,2,0.000,ALERT,212.83,301.47,59.970,1495442703,"201051344000890","219011344069620",0.00,10.00,0,300.27,305.98,0.0,0.0,0.000,704691.4,704691.4,6708,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442727,2008664.00
05/22/2017 04:45,2,0.000,ALERT,213.06,301.17,59.954,1495442703,"201051344000438","219011344069620",0.00,9.30,0,299.67,305.08,0.0,0.0,0.000,707472.4,707472.4,6699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442729,2008665.00
05/22/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1495442703,"201051344000417","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,655656.2,655656.2,6721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442730,2008666.00
05/22/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1495442703,"274151322000083","219011344069620",0.00,10.30,0,297.57,305.38,0.0,0.0,0.000,956767.9,956767.9,6666,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442732,2008667.00
05/22/2017 04:45,2,0.000,ALERT,213.06,298.47,59.975,1495442703,"274151322000076","219011344069620",0.00,10.00,0,296.96,304.48,0.0,0.0,0.000,1020241.4,1020241.4,6660,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442734,2008668.00
05/22/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1495442703,"201051344000868","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,701613.8,701613.8,6703,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442736,2008669.00
05/22/2017 04:45,2,0.000,ALERT,212.38,299.37,59.933,1495442703,"274151322000095","219011344069620",0.00,9.70,0,298.17,305.68,0.0,0.0,0.000,1010355.6,1010355.6,6665,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442738,2008670.00
05/22/2017 04:45,2,0.000,ALERT,212.61,299.67,59.970,1495442703,"201051344000988","219011344069620",0.00,9.70,0,295.76,302.37,0.0,0.0,0.000,629952.0,629952.0,6721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442740,2008671.00
05/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1495442703,"201051344001025","219011344069620",0.00,9.30,0,299.07,305.38,0.0,0.0,0.000,706836.7,706836.7,6713,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442742,2008672.00
05/22/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1495442703,"201051344000458","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,713686.1,713686.1,6689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442743,2008673.00
05/22/2017 04:45,2,0.000,ALERT,213.29,299.67,59.975,1495442703,"201051344000853","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,714335.2,714335.2,6694,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442745,2008674.00
05/22/2017 04:45,2,0.000,ALERT,213.29,300.87,59.959,1495442703,"201051344000685","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,707552.4,707552.4,6714,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442747,2008675.00
05/22/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1495442703,"201051344000917","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,704169.1,704169.1,6703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442749,2008676.00
05/22/2017 04:45,2,0.000,ALERT,213.29,301.17,59.965,1495442703,"201051344001145","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,712102.7,712102.7,6692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442751,2008677.00
05/22/2017 04:45,2,0.000,ALERT,213.06,300.27,59.959,1495442703,"201051344000651","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,700583.9,700583.9,6709,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495442752,2008678.00
05/22/2017 04:45,2,0.000,ALERT,211.93,298.47,59.970,1495442703,"274151322000088","219011344069620",0.00,10.70,0,297.26,304.48,0.0,0.0,0.000,917273.2,917273.2,6665,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442754,2008679.00
05/22/2017 04:45,2,0.000,ALERT,213.06,297.87,60.007,1495442703,"274151322000068","219011344069620",0.00,10.70,0,296.66,303.88,0.0,0.0,0.000,791836.2,791836.2,6874,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442756,2008680.00
05/22/2017 04:45,2,0.000,ALERT,212.61,301.17,60.007,1495442703,"201051344001135","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,696068.0,696068.0,6701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442758,2008681.00
05/22/2017 04:45,2,0.000,ALERT,212.61,300.57,59.954,1495442703,"201051344000594","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,716037.5,716037.5,6703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442760,2008682.00
05/22/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1495442703,"201051344001203","219011344069620",0.00,9.70,0,299.67,306.28,0.0,0.0,0.000,705207.7,705207.7,6719,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442761,2008683.00
05/22/2017 04:45,2,0.000,ALERT,212.16,299.37,59.965,1495442703,"274151322000054","219011344069620",0.00,10.70,0,297.26,305.08,0.0,0.0,0.000,934895.9,934895.9,6653,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442763,2008684.00
05/22/2017 04:45,2,0.000,ALERT,213.06,299.37,59.991,1495442703,"201051344000867","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,700485.5,700485.5,6719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442765,2008685.00
05/22/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1495442703,"201051344001093","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,703952.8,703952.8,6713,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442767,2008686.00
05/22/2017 04:45,2,0.000,ALERT,212.83,299.67,60.002,1495442703,"201051344000900","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,721956.3,721956.3,6699,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442768,2008687.00
05/22/2017 04:45,2,0.000,ALERT,213.06,299.07,59.922,1495442703,"201051344000648","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,710948.3,710948.3,6694,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442770,2008688.00
05/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.959,1495442703,"201051344000569","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,724293.2,724293.2,6681,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442772,2008689.00
05/22/2017 04:45,2,0.000,ALERT,212.83,299.67,59.965,1495442703,"201051344000983","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,714714.5,714714.5,6698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442774,2008690.00
05/22/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1495442703,"201051344001158","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,700067.6,700067.6,6703,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442776,2008691.00
05/22/2017 04:45,2,0.000,ALERT,213.06,299.67,59.954,1495442703,"201051344000576","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,714774.3,714774.3,6695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442777,2008692.00
05/22/2017 04:45,2,0.000,ALERT,212.38,298.17,59.959,1495442703,"274151322000087","219011344069620",0.00,11.00,0,296.36,303.88,0.0,0.0,0.000,907646.1,907646.1,6763,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495442779,2008693.00
05/22/2017 05:00,2,0.000,ALERT,213.06,299.07,60.002,1495443604,"201051344000645","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,713680.8,713680.8,6690,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495443606,2008694.00
05/22/2017 05:00,2,0.000,ALERT,212.16,299.07,59.996,1495443604,"274151322000085","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,931375.3,931375.3,6657,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443607,2008695.00
05/22/2017 05:00,2,0.000,ALERT,213.06,298.77,60.034,1495443604,"201051344000633","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,700029.9,700029.9,6723,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443609,2008696.00
05/22/2017 05:00,2,0.000,ALERT,212.61,299.07,60.023,1495443604,"201051344000469","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,703124.1,703124.1,6700,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443611,2008697.00
05/22/2017 05:00,2,0.000,ALERT,212.83,301.17,60.007,1495443604,"201051344000646","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,697608.4,697608.4,6707,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443613,2008698.00
05/22/2017 05:00,2,0.000,ALERT,211.70,299.07,60.007,1495443604,"274151322000052","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,966559.3,966559.3,6662,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443614,2008699.00
05/22/2017 05:00,2,0.000,ALERT,213.29,301.17,60.018,1495443604,"201051344000585","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,709195.0,709195.0,6712,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443616,2008700.00
05/22/2017 05:00,2,0.000,ALERT,213.06,301.17,59.996,1495443604,"201051344001230","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,702214.3,702214.3,6708,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443618,2008701.00
05/22/2017 05:00,2,0.000,ALERT,213.51,302.37,60.002,1495443604,"201051344000582","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,691933.4,691933.4,6699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443620,2008702.00
05/22/2017 05:00,2,0.000,ALERT,212.61,301.17,60.002,1495443604,"201051344000955","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,710762.2,710762.2,6712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443622,2008703.00
05/22/2017 05:00,2,0.000,ALERT,211.93,298.77,59.996,1495443604,"274151322000094","219011344069620",0.00,10.00,0,296.66,299.97,0.0,0.0,0.000,791496.4,791496.4,6857,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443623,2008704.00
05/22/2017 05:00,2,0.000,ALERT,212.38,299.97,60.034,1495443604,"201051344000579","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,720947.4,720947.4,6704,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443625,2008705.00
05/22/2017 05:00,2,0.000,ALERT,213.06,301.77,59.991,1495443604,"201051344000890","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,704691.4,704691.4,6710,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443627,2008706.00
05/22/2017 05:00,2,0.000,ALERT,213.29,301.17,59.996,1495443604,"201051344000438","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,707472.4,707472.4,6701,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495443629,2008707.00
05/22/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1495443604,"201051344000417","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,655656.2,655656.2,6723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443630,2008708.00
05/22/2017 05:00,2,0.000,ALERT,211.93,299.07,59.981,1495443604,"274151322000083","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,956767.9,956767.9,6668,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443632,2008709.00
05/22/2017 05:00,2,0.000,ALERT,212.61,298.77,60.002,1495443604,"274151322000076","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1020241.4,1020241.4,6662,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443634,2008710.00
05/22/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1495443604,"201051344000868","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,701613.8,701613.8,6705,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443636,2008711.00
05/22/2017 05:00,2,0.000,ALERT,211.93,299.97,59.970,1495443604,"274151322000095","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,1010355.6,1010355.6,6667,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443638,2008712.00
05/22/2017 05:00,2,0.000,ALERT,212.38,299.67,59.981,1495443604,"201051344000988","219011344069620",0.00,9.70,0,295.46,301.47,0.0,0.0,0.000,629952.0,629952.0,6723,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443640,2008713.00
05/22/2017 05:00,2,0.000,ALERT,213.06,300.57,60.012,1495443604,"201051344001025","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,706836.7,706836.7,6715,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443641,2008714.00
05/22/2017 05:00,2,0.000,ALERT,212.38,299.67,59.965,1495443604,"201051344000458","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,713686.1,713686.1,6691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443643,2008715.00
05/22/2017 05:00,2,0.000,ALERT,213.06,299.37,59.975,1495443604,"201051344000853","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,714335.2,714335.2,6696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443645,2008716.00
05/22/2017 05:00,2,0.000,ALERT,213.51,301.17,59.970,1495443604,"201051344000685","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,707552.4,707552.4,6716,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495443647,2008717.00
05/22/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1495443604,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,704169.1,704169.1,6705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443649,2008718.00
05/22/2017 05:00,2,0.000,ALERT,213.29,301.47,59.965,1495443604,"201051344001145","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,712102.7,712102.7,6694,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443650,2008719.00
05/22/2017 05:00,2,0.000,ALERT,213.29,300.57,59.959,1495443604,"201051344000651","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,700583.9,700583.9,6711,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495443652,2008720.00
05/22/2017 05:00,2,0.000,ALERT,211.70,299.07,59.959,1495443604,"274151322000088","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,917273.2,917273.2,6667,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443654,2008721.00
05/22/2017 05:00,2,0.000,ALERT,212.83,298.47,59.975,1495443604,"274151322000068","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,791836.2,791836.2,6876,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443656,2008722.00
05/22/2017 05:00,2,0.000,ALERT,212.83,301.17,60.012,1495443604,"201051344001135","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,696068.0,696068.0,6703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443658,2008723.00
