ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1495443604,"201051344000594","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,716037.5,716037.5,6705,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495443659,2008724.00
05/22/2017 05:00,2,0.000,ALERT,213.29,301.17,59.970,1495443604,"201051344001203","219011344069620",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,705207.7,705207.7,6721,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495443661,2008725.00
05/22/2017 05:00,2,0.000,ALERT,211.93,298.77,59.965,1495443604,"274151322000054","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,934895.9,934895.9,6655,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495443663,2008726.00
05/22/2017 05:00,2,0.000,ALERT,212.61,299.07,59.975,1495443604,"201051344000867","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,700485.5,700485.5,6721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443665,2008727.00
05/22/2017 05:00,2,0.000,ALERT,213.06,301.17,59.975,1495443604,"201051344001093","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,703952.8,703952.8,6715,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443666,2008728.00
05/22/2017 05:00,2,0.000,ALERT,212.38,299.67,59.970,1495443604,"201051344000900","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,721956.3,721956.3,6701,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443668,2008729.00
05/22/2017 05:00,2,0.000,ALERT,212.61,299.07,59.970,1495443604,"201051344000648","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,710948.3,710948.3,6696,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443670,2008730.00
05/22/2017 05:00,2,0.000,ALERT,212.61,300.27,59.944,1495443604,"201051344000569","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,724293.2,724293.2,6683,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443672,2008731.00
05/22/2017 05:00,2,0.000,ALERT,212.61,299.67,59.996,1495443604,"201051344000983","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,714714.5,714714.5,6700,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443674,2008732.00
05/22/2017 05:00,2,0.000,ALERT,212.61,299.37,59.965,1495443604,"201051344001158","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,700067.6,700067.6,6705,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443676,2008733.00
05/22/2017 05:00,2,0.000,ALERT,213.06,299.97,59.965,1495443604,"201051344000576","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,714774.3,714774.3,6697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443677,2008734.00
05/22/2017 05:00,2,0.000,ALERT,212.16,298.47,59.959,1495443604,"274151322000087","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,907646.1,907646.1,6765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495443679,2008735.00
05/22/2017 05:15,2,0.000,ALERT,212.61,298.77,59.959,1495444503,"201051344000645","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,713680.8,713680.8,6692,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444505,2008736.00
05/22/2017 05:15,2,0.000,ALERT,211.70,298.17,59.996,1495444503,"274151322000085","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,931375.3,931375.3,6659,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444506,2008737.00
05/22/2017 05:15,2,0.000,ALERT,212.61,298.17,59.970,1495444503,"201051344000633","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,700029.9,700029.9,6725,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444508,2008738.00
05/22/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1495444503,"201051344000469","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,703124.1,703124.1,6702,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444510,2008739.00
05/22/2017 05:15,2,0.000,ALERT,212.61,300.27,59.949,1495444503,"201051344000646","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,697608.4,697608.4,6709,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444512,2008740.00
05/22/2017 05:15,2,0.000,ALERT,211.48,299.67,59.959,1495444503,"274151322000052","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,966559.3,966559.3,6664,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444514,2008741.00
05/22/2017 05:15,2,0.000,ALERT,213.06,300.57,59.954,1495444503,"201051344000585","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,709195.0,709195.0,6714,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444515,2008742.00
05/22/2017 05:15,2,0.000,ALERT,212.61,300.57,59.970,1495444503,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,702214.3,702214.3,6710,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444517,2008743.00
05/22/2017 05:15,2,0.000,ALERT,213.29,301.17,59.965,1495444503,"201051344000582","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,691933.4,691933.4,6701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444519,2008744.00
05/22/2017 05:15,2,0.000,ALERT,212.61,300.57,59.970,1495444503,"201051344000955","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,710762.2,710762.2,6714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444522,2008745.00
05/22/2017 05:15,2,0.000,ALERT,211.70,298.17,59.965,1495444503,"274151322000094","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,791496.4,791496.4,6859,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444523,2008746.00
05/22/2017 05:15,2,0.000,ALERT,212.38,299.67,59.965,1495444503,"201051344000579","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,720947.4,720947.4,6706,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444525,2008747.00
05/22/2017 05:15,2,0.000,ALERT,212.38,300.57,59.970,1495444503,"201051344000890","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,704691.4,704691.4,6712,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444527,2008748.00
05/22/2017 05:15,2,0.000,ALERT,213.06,300.57,59.965,1495444503,"201051344000438","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,707472.4,707472.4,6703,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444529,2008749.00
05/22/2017 05:15,2,0.000,ALERT,213.06,299.97,59.933,1495444503,"201051344000417","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,655656.2,655656.2,6725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444530,2008750.00
05/22/2017 05:15,2,0.000,ALERT,211.48,298.77,59.959,1495444503,"274151322000083","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,956767.9,956767.9,6670,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444532,2008751.00
05/22/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1495444503,"274151322000076","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,1020241.4,1020241.4,6664,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444534,2008752.00
05/22/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1495444503,"201051344000868","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,701613.8,701613.8,6707,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444536,2008753.00
05/22/2017 05:15,2,0.000,ALERT,211.48,299.37,59.959,1495444503,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1010355.6,1010355.6,6669,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444538,2008754.00
05/22/2017 05:15,2,0.000,ALERT,212.16,299.07,59.965,1495444503,"201051344000988","219011344069620",0.00,9.70,0,294.56,300.87,0.0,0.0,0.000,629952.0,629952.0,6725,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444539,2008755.00
05/22/2017 05:15,2,0.000,ALERT,212.61,299.67,59.970,1495444503,"201051344001025","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,706836.7,706836.7,6717,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444541,2008756.00
05/22/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1495444503,"201051344000458","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,713686.1,713686.1,6693,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444543,2008757.00
05/22/2017 05:15,2,0.000,ALERT,212.83,298.77,59.965,1495444503,"201051344000853","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,714335.2,714335.2,6698,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444545,2008758.00
05/22/2017 05:15,2,0.000,ALERT,213.06,300.27,59.965,1495444503,"201051344000685","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,707552.4,707552.4,6718,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444547,2008759.00
05/22/2017 05:15,2,0.000,ALERT,213.06,299.97,59.965,1495444503,"201051344000917","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,704169.1,704169.1,6707,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444548,2008760.00
05/22/2017 05:15,2,0.000,ALERT,213.06,300.57,59.970,1495444503,"201051344001145","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,712102.7,712102.7,6696,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444550,2008761.00
05/22/2017 05:15,2,0.000,ALERT,212.83,299.67,59.954,1495444503,"201051344000651","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,700583.9,700583.9,6713,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444552,2008762.00
05/22/2017 05:15,2,0.000,ALERT,211.03,298.17,59.970,1495444503,"274151322000088","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,917273.2,917273.2,6669,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444554,2008763.00
05/22/2017 05:15,2,0.000,ALERT,212.16,297.57,59.959,1495444503,"274151322000068","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,791836.2,791836.2,6878,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444556,2008764.00
05/22/2017 05:15,2,0.000,ALERT,212.38,300.27,59.975,1495444503,"201051344001135","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,696068.0,696068.0,6705,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444557,2008765.00
05/22/2017 05:15,2,0.000,ALERT,212.16,299.67,59.975,1495444503,"201051344000594","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,716037.5,716037.5,6707,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444559,2008766.00
05/22/2017 05:15,2,0.000,ALERT,213.06,299.67,59.981,1495444503,"201051344001203","219011344069620",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,705207.7,705207.7,6723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444561,2008767.00
05/22/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1495444503,"274151322000054","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,934895.9,934895.9,6657,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444563,2008768.00
05/22/2017 05:15,2,0.000,ALERT,212.61,298.47,59.996,1495444503,"201051344000867","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,700485.5,700485.5,6723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444565,2008769.00
05/22/2017 05:15,2,0.000,ALERT,212.83,300.27,60.007,1495444503,"201051344001093","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,703952.8,703952.8,6717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444566,2008770.00
05/22/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1495444503,"201051344000900","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,721956.3,721956.3,6703,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444568,2008771.00
05/22/2017 05:15,2,0.000,ALERT,212.61,298.17,59.949,1495444503,"201051344000648","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,710948.3,710948.3,6698,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444570,2008772.00
05/22/2017 05:15,2,0.000,ALERT,212.16,299.37,59.986,1495444503,"201051344000569","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,724293.2,724293.2,6685,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444572,2008773.00
05/22/2017 05:15,2,0.000,ALERT,212.16,299.07,59.986,1495444503,"201051344000983","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,714714.5,714714.5,6702,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444574,2008774.00
05/22/2017 05:15,2,0.000,ALERT,212.38,298.77,59.981,1495444503,"201051344001158","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,700067.6,700067.6,6707,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444575,2008775.00
05/22/2017 05:15,2,0.000,ALERT,212.61,299.37,59.981,1495444503,"201051344000576","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,714774.3,714774.3,6699,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495444577,2008776.00
05/22/2017 05:15,2,0.000,ALERT,211.48,296.96,59.975,1495444503,"274151322000087","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,907646.1,907646.1,6767,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495444579,2008777.00
05/22/2017 05:30,2,0.000,ALERT,212.38,298.17,59.944,1495445403,"201051344000645","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,713680.8,713680.8,6694,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445405,2008778.00
05/22/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1495445403,"274151322000085","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,931375.3,931375.3,6661,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445407,2008779.00
05/22/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1495445403,"201051344000633","219011344069620",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,700029.9,700029.9,6727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445408,2008780.00
05/22/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1495445403,"201051344000469","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,703124.1,703124.1,6704,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445410,2008781.00
05/22/2017 05:30,2,0.000,ALERT,211.93,299.97,59.970,1495445403,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,697608.4,697608.4,6711,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445412,2008782.00
05/22/2017 05:30,2,0.000,ALERT,211.25,297.87,59.965,1495445403,"274151322000052","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,966559.3,966559.3,6666,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445414,2008783.00
05/22/2017 05:30,2,0.000,ALERT,212.38,300.27,60.007,1495445403,"201051344000585","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,709195.0,709195.0,6716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445416,2008784.00
05/22/2017 05:30,2,0.000,ALERT,212.16,300.27,59.996,1495445403,"201051344001230","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,702214.3,702214.3,6712,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445417,2008785.00
05/22/2017 05:30,2,0.000,ALERT,212.61,301.17,59.975,1495445403,"201051344000582","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,691933.4,691933.4,6703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445419,2008786.00
05/22/2017 05:30,2,0.000,ALERT,211.70,300.27,60.002,1495445403,"201051344000955","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,710762.2,710762.2,6716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445421,2008787.00
05/22/2017 05:30,2,0.000,ALERT,211.48,297.57,59.959,1495445403,"274151322000094","219011344069620",0.00,10.00,0,296.06,299.37,0.0,0.0,0.000,791496.4,791496.4,6861,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445423,2008788.00
05/22/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1495445403,"201051344000579","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,720947.4,720947.4,6708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445425,2008789.00
05/22/2017 05:30,2,0.000,ALERT,212.16,300.57,59.965,1495445403,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,704691.4,704691.4,6714,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445426,2008790.00
05/22/2017 05:30,2,0.000,ALERT,212.16,299.97,59.965,1495445403,"201051344000438","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,707472.4,707472.4,6705,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445428,2008791.00
05/22/2017 05:30,2,0.000,ALERT,212.38,299.37,59.991,1495445403,"201051344000417","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,655656.2,655656.2,6727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445430,2008792.00
05/22/2017 05:30,2,0.000,ALERT,211.25,298.17,59.959,1495445403,"274151322000083","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,956767.9,956767.9,6672,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445432,2008793.00
05/22/2017 05:30,2,0.000,ALERT,211.70,297.57,59.922,1495445403,"274151322000076","219011344069620",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,1020241.4,1020241.4,6666,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445433,2008794.00
05/22/2017 05:30,2,0.000,ALERT,211.70,299.07,59.938,1495445403,"201051344000868","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,701613.8,701613.8,6709,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445435,2008795.00
05/22/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1495445403,"274151322000095","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,1010355.6,1010355.6,6671,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445437,2008796.00
05/22/2017 05:30,2,0.000,ALERT,211.70,298.47,59.954,1495445403,"201051344000988","219011344069620",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,629952.0,629952.0,6727,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445439,2008797.00
05/22/2017 05:30,2,0.000,ALERT,212.16,299.37,59.959,1495445403,"201051344001025","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,706836.7,706836.7,6719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445441,2008798.00
05/22/2017 05:30,2,0.000,ALERT,211.70,298.17,59.991,1495445403,"201051344000458","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,713686.1,713686.1,6695,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445443,2008799.00
05/22/2017 05:30,2,0.000,ALERT,212.38,298.17,59.965,1495445403,"201051344000853","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,714335.2,714335.2,6700,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445444,2008800.00
05/22/2017 05:30,2,0.000,ALERT,212.61,300.27,59.922,1495445403,"201051344000685","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,707552.4,707552.4,6720,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445446,2008801.00
05/22/2017 05:30,2,0.000,ALERT,212.38,299.67,59.975,1495445403,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,704169.1,704169.1,6709,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445448,2008802.00
05/22/2017 05:30,2,0.000,ALERT,212.61,300.27,59.933,1495445403,"201051344001145","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,712102.7,712102.7,6698,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445450,2008803.00
05/22/2017 05:30,2,0.000,ALERT,212.38,299.37,59.954,1495445403,"201051344000651","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,700583.9,700583.9,6715,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445452,2008804.00
05/22/2017 05:30,2,0.000,ALERT,210.80,297.87,59.954,1495445403,"274151322000088","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,917273.2,917273.2,6671,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445453,2008805.00
05/22/2017 05:30,2,0.000,ALERT,211.70,296.96,59.949,1495445403,"274151322000068","219011344069620",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,791836.2,791836.2,6880,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445455,2008806.00
05/22/2017 05:30,2,0.000,ALERT,211.93,299.97,59.986,1495445403,"201051344001135","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,696068.0,696068.0,6707,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445457,2008807.00
05/22/2017 05:30,2,0.000,ALERT,211.48,299.07,59.949,1495445403,"201051344000594","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,716037.5,716037.5,6709,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445459,2008808.00
05/22/2017 05:30,2,0.000,ALERT,212.38,299.97,59.965,1495445403,"201051344001203","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,705207.7,705207.7,6725,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445461,2008809.00
05/22/2017 05:30,2,0.000,ALERT,211.03,298.17,59.938,1495445403,"274151322000054","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,934895.9,934895.9,6659,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445462,2008810.00
05/22/2017 05:30,2,0.000,ALERT,212.16,298.17,59.959,1495445403,"201051344000867","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,700485.5,700485.5,6725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445464,2008811.00
05/22/2017 05:30,2,0.000,ALERT,212.16,299.97,59.965,1495445403,"201051344001093","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,703952.8,703952.8,6719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445466,2008812.00
05/22/2017 05:30,2,0.000,ALERT,211.70,298.47,59.949,1495445403,"201051344000900","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,721956.3,721956.3,6705,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445468,2008813.00
05/22/2017 05:30,2,0.000,ALERT,211.93,297.57,59.933,1495445403,"201051344000648","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,710948.3,710948.3,6700,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445469,2008814.00
05/22/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1495445403,"201051344000569","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,724293.2,724293.2,6687,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445471,2008815.00
05/22/2017 05:30,2,0.000,ALERT,211.93,298.77,59.922,1495445403,"201051344000983","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,714714.5,714714.5,6704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445473,2008816.00
05/22/2017 05:30,2,0.000,ALERT,211.93,298.47,59.959,1495445403,"201051344001158","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,700067.6,700067.6,6709,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445475,2008817.00
05/22/2017 05:30,2,0.000,ALERT,212.38,299.07,59.970,1495445403,"201051344000576","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,714774.3,714774.3,6701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495445477,2008818.00
05/22/2017 05:30,2,0.000,ALERT,211.48,297.26,59.965,1495445403,"274151322000087","219011344069620",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,907646.1,907646.1,6769,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495445478,2008819.00
05/22/2017 05:45,2,0.000,ALERT,212.16,297.87,59.933,1495446304,"201051344000645","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,713680.8,713680.8,6696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446305,2008820.00
05/22/2017 05:45,2,0.000,ALERT,211.48,297.87,59.954,1495446304,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,931375.3,931375.3,6663,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446307,2008821.00
05/22/2017 05:45,2,0.000,ALERT,212.38,297.87,59.965,1495446304,"201051344000633","219011344069620",0.00,9.70,0,294.26,299.67,0.0,0.0,0.000,700029.9,700029.9,6729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446309,2008822.00
05/22/2017 05:45,2,0.000,ALERT,211.70,298.17,59.975,1495446304,"201051344000469","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,703124.1,703124.1,6706,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446311,2008823.00
05/22/2017 05:45,2,0.000,ALERT,211.70,299.37,59.938,1495446304,"201051344000646","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,697608.4,697608.4,6713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446313,2008824.00
05/22/2017 05:45,2,0.000,ALERT,211.03,298.77,59.975,1495446304,"274151322000052","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,966559.3,966559.3,6668,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446314,2008825.00
05/22/2017 05:45,2,0.000,ALERT,212.16,299.97,59.975,1495446304,"201051344000585","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,709195.0,709195.0,6718,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446316,2008826.00
05/22/2017 05:45,2,0.000,ALERT,211.93,299.97,59.938,1495446304,"201051344001230","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,702214.3,702214.3,6714,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446318,2008827.00
05/22/2017 05:45,2,0.000,ALERT,212.61,300.57,59.970,1495446304,"201051344000582","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,691933.4,691933.4,6705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446320,2008828.00
05/22/2017 05:45,2,0.000,ALERT,211.70,299.67,59.965,1495446304,"201051344000955","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,710762.2,710762.2,6718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446322,2008829.00
05/22/2017 05:45,2,0.000,ALERT,211.48,297.57,60.002,1495446304,"274151322000094","219011344069620",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,791496.4,791496.4,6863,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446324,2008830.00
05/22/2017 05:45,2,0.000,ALERT,211.70,298.77,59.965,1495446304,"201051344000579","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,720947.4,720947.4,6710,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446325,2008831.00
05/22/2017 05:45,2,0.000,ALERT,211.93,300.27,59.954,1495446304,"201051344000890","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,704691.4,704691.4,6716,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446327,2008832.00
05/22/2017 05:45,2,0.000,ALERT,212.16,299.97,59.965,1495446304,"201051344000438","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,707472.4,707472.4,6707,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446329,2008833.00
05/22/2017 05:45,2,0.000,ALERT,212.16,299.37,59.975,1495446304,"201051344000417","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,655656.2,655656.2,6729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446331,2008834.00
05/22/2017 05:45,2,0.000,ALERT,211.25,297.57,59.959,1495446304,"274151322000083","219011344069620",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,956767.9,956767.9,6674,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446332,2008835.00
05/22/2017 05:45,2,0.000,ALERT,211.70,297.57,59.959,1495446304,"274151322000076","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1020241.4,1020241.4,6668,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446334,2008836.00
05/22/2017 05:45,2,0.000,ALERT,211.48,298.77,59.981,1495446304,"201051344000868","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,701613.8,701613.8,6711,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446336,2008837.00
05/22/2017 05:45,2,0.000,ALERT,211.25,298.77,59.965,1495446304,"274151322000095","219011344069620",0.00,9.70,0,297.26,300.27,0.0,0.0,0.000,1010355.6,1010355.6,6673,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446338,2008838.00
05/22/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1495446304,"201051344000988","219011344069620",0.00,9.70,0,293.66,300.27,0.0,0.0,0.000,629952.0,629952.0,6729,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446340,2008839.00
05/22/2017 05:45,2,0.000,ALERT,211.70,299.07,59.949,1495446304,"201051344001025","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,706836.7,706836.7,6721,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446342,2008840.00
05/22/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1495446304,"201051344000458","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,713686.1,713686.1,6697,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446344,2008841.00
05/22/2017 05:45,2,0.000,ALERT,212.16,298.17,59.970,1495446304,"201051344000853","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,714335.2,714335.2,6702,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446345,2008842.00
05/22/2017 05:45,2,0.000,ALERT,212.16,299.67,59.975,1495446304,"201051344000685","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,707552.4,707552.4,6722,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446347,2008843.00
05/22/2017 05:45,2,0.000,ALERT,212.16,299.07,59.959,1495446304,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,704169.1,704169.1,6711,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446349,2008844.00
05/22/2017 05:45,2,0.000,ALERT,212.38,300.27,59.965,1495446304,"201051344001145","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,712102.7,712102.7,6700,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446351,2008845.00
05/22/2017 05:45,2,0.000,ALERT,211.70,298.47,59.981,1495446304,"201051344000651","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,700583.9,700583.9,6717,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446352,2008846.00
05/22/2017 05:45,2,0.000,ALERT,210.57,297.26,59.965,1495446304,"274151322000088","219011344069620",0.00,10.70,0,296.06,299.37,0.0,0.0,0.000,917273.2,917273.2,6673,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446354,2008847.00
05/22/2017 05:45,2,0.000,ALERT,211.70,296.96,59.965,1495446304,"274151322000068","219011344069620",0.00,11.00,0,295.76,298.47,0.0,0.0,0.000,791836.2,791836.2,6882,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446356,2008848.00
05/22/2017 05:45,2,0.000,ALERT,211.48,299.37,59.970,1495446304,"201051344001135","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,696068.0,696068.0,6709,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446358,2008849.00
05/22/2017 05:45,2,0.000,ALERT,211.03,298.47,59.970,1495446304,"201051344000594","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,716037.5,716037.5,6711,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446360,2008850.00
05/22/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1495446304,"201051344001203","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,705207.7,705207.7,6727,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446362,2008851.00
05/22/2017 05:45,2,0.000,ALERT,211.03,297.57,59.975,1495446304,"274151322000054","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,934895.9,934895.9,6661,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446364,2008852.00
05/22/2017 05:45,2,0.000,ALERT,211.48,297.57,59.938,1495446304,"201051344000867","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,700485.5,700485.5,6727,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446365,2008853.00
05/22/2017 05:45,2,0.000,ALERT,211.93,299.37,59.959,1495446304,"201051344001093","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,703952.8,703952.8,6721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446367,2008854.00
05/22/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1495446304,"201051344000900","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,721956.3,721956.3,6707,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446369,2008855.00
05/22/2017 05:45,2,0.000,ALERT,211.48,296.96,59.944,1495446304,"201051344000648","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,710948.3,710948.3,6702,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446371,2008856.00
05/22/2017 05:45,2,0.000,ALERT,211.25,298.17,59.981,1495446304,"201051344000569","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,724293.2,724293.2,6689,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446373,2008857.00
05/22/2017 05:45,2,0.000,ALERT,211.25,298.17,59.991,1495446304,"201051344000983","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,714714.5,714714.5,6706,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495446375,2008858.00
05/22/2017 05:45,2,0.000,ALERT,211.48,297.57,59.986,1495446304,"201051344001158","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,700067.6,700067.6,6711,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446376,2008859.00
05/22/2017 05:45,2,0.000,ALERT,211.93,298.17,59.986,1495446304,"201051344000576","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,714774.3,714774.3,6703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446378,2008860.00
05/22/2017 05:45,2,0.000,ALERT,211.25,297.87,59.991,1495446304,"274151322000087","219011344069620",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,907646.1,907646.1,6771,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495446380,2008861.00
05/22/2017 06:00,2,0.000,ALERT,211.48,297.57,59.959,1495447204,"201051344000645","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,713680.8,713680.8,6698,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447206,2008862.00
05/22/2017 06:00,2,0.000,ALERT,210.57,296.66,60.007,1495447204,"274151322000085","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,931375.3,931375.3,6665,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447207,2008863.00
05/22/2017 06:00,2,0.000,ALERT,211.48,297.26,59.975,1495447204,"201051344000633","219011344069620",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,700029.9,700029.9,6731,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447209,2008864.00
05/22/2017 06:00,2,0.000,ALERT,211.03,297.57,59.933,1495447204,"201051344000469","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,703124.1,703124.1,6708,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447211,2008865.00
05/22/2017 06:00,2,0.000,ALERT,211.03,298.47,59.970,1495447204,"201051344000646","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,697608.4,697608.4,6715,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447213,2008866.00
05/22/2017 06:00,2,0.000,ALERT,210.35,297.26,59.949,1495447204,"274151322000052","219011344069620",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,966559.3,966559.3,6670,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447215,2008867.00
05/22/2017 06:00,2,0.000,ALERT,211.48,298.77,59.944,1495447204,"201051344000585","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,709195.0,709195.0,6720,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447217,2008868.00
