ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 06:00,2,0.000,ALERT,211.25,299.07,59.959,1495447204,"201051344001230","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,702214.3,702214.3,6716,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447218,2008869.00
05/22/2017 06:00,2,0.000,ALERT,211.70,299.67,59.933,1495447204,"201051344000582","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,691933.4,691933.4,6707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447220,2008870.00
05/22/2017 06:00,2,0.000,ALERT,210.80,298.77,59.970,1495447204,"201051344000955","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,710762.2,710762.2,6720,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447222,2008871.00
05/22/2017 06:00,2,0.000,ALERT,210.57,296.06,59.970,1495447204,"274151322000094","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,791496.4,791496.4,6865,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447224,2008872.00
05/22/2017 06:00,2,0.000,ALERT,211.03,298.17,60.002,1495447204,"201051344000579","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,720947.4,720947.4,6712,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447226,2008873.00
05/22/2017 06:00,2,0.000,ALERT,211.03,299.37,59.970,1495447204,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,704691.4,704691.4,6718,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447228,2008874.00
05/22/2017 06:00,2,0.000,ALERT,211.48,298.77,59.986,1495447204,"201051344000438","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,707472.4,707472.4,6709,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447229,2008875.00
05/22/2017 06:00,2,0.000,ALERT,211.25,298.17,59.975,1495447204,"201051344000417","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,655656.2,655656.2,6731,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447231,2008876.00
05/22/2017 06:00,2,0.000,ALERT,210.80,297.57,59.954,1495447204,"274151322000083","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,956767.9,956767.9,6676,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447233,2008877.00
05/22/2017 06:00,2,0.000,ALERT,211.03,297.26,59.970,1495447204,"274151322000076","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1020241.4,1020241.4,6670,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447235,2008878.00
05/22/2017 06:00,2,0.000,ALERT,210.80,298.47,59.986,1495447204,"201051344000868","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,701613.8,701613.8,6713,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447237,2008879.00
05/22/2017 06:00,2,0.000,ALERT,210.57,297.87,59.954,1495447204,"274151322000095","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1010355.6,1010355.6,6675,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447238,2008880.00
05/22/2017 06:00,2,0.000,ALERT,210.57,297.57,59.965,1495447204,"201051344000988","219011344069620",0.00,9.70,0,293.96,299.67,0.0,0.0,0.000,629952.0,629952.0,6731,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447240,2008881.00
05/22/2017 06:00,2,0.000,ALERT,211.03,297.87,59.959,1495447204,"201051344001025","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,706836.7,706836.7,6723,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447242,2008882.00
05/22/2017 06:00,2,0.000,ALERT,210.80,297.87,59.965,1495447204,"201051344000458","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,713686.1,713686.1,6699,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447244,2008883.00
05/22/2017 06:00,2,0.000,ALERT,211.48,297.57,59.959,1495447204,"201051344000853","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,714335.2,714335.2,6704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447245,2008884.00
05/22/2017 06:00,2,0.000,ALERT,211.48,298.77,59.954,1495447204,"201051344000685","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,707552.4,707552.4,6724,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447247,2008885.00
05/22/2017 06:00,2,0.000,ALERT,211.25,298.17,59.949,1495447204,"201051344000917","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,704169.1,704169.1,6713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447249,2008886.00
05/22/2017 06:00,2,0.000,ALERT,211.48,298.77,59.954,1495447204,"201051344001145","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,712102.7,712102.7,6702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447251,2008887.00
05/22/2017 06:00,2,0.000,ALERT,211.25,298.17,59.996,1495447204,"201051344000651","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,700583.9,700583.9,6719,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447253,2008888.00
05/22/2017 06:00,2,0.000,ALERT,209.90,295.76,59.933,1495447204,"274151322000088","219011344069620",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,917273.2,917273.2,6675,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447254,2008889.00
05/22/2017 06:00,2,0.000,ALERT,211.03,296.06,59.975,1495447204,"274151322000068","219011344069620",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,791836.2,791836.2,6884,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447256,2008890.00
05/22/2017 06:00,2,0.000,ALERT,210.80,298.47,59.954,1495447204,"201051344001135","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,696068.0,696068.0,6711,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447258,2008891.00
05/22/2017 06:00,2,0.000,ALERT,210.57,298.17,59.949,1495447204,"201051344000594","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,716037.5,716037.5,6713,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447260,2008892.00
05/22/2017 06:00,2,0.000,ALERT,211.25,298.17,59.949,1495447204,"201051344001203","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,705207.7,705207.7,6729,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447262,2008893.00
05/22/2017 06:00,2,0.000,ALERT,210.35,296.96,59.949,1495447204,"274151322000054","219011344069620",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,934895.9,934895.9,6663,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447263,2008894.00
05/22/2017 06:00,2,0.000,ALERT,211.03,297.26,59.949,1495447204,"201051344000867","219011344069620",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,700485.5,700485.5,6729,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447265,2008895.00
05/22/2017 06:00,2,0.000,ALERT,211.25,298.17,59.954,1495447204,"201051344001093","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,703952.8,703952.8,6723,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447267,2008896.00
05/22/2017 06:00,2,0.000,ALERT,210.80,297.57,59.959,1495447204,"201051344000900","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,721956.3,721956.3,6709,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447269,2008897.00
05/22/2017 06:00,2,0.000,ALERT,211.03,296.96,59.949,1495447204,"201051344000648","219011344069620",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,710948.3,710948.3,6704,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447271,2008898.00
05/22/2017 06:00,2,0.000,ALERT,210.80,298.17,59.917,1495447204,"201051344000569","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,724293.2,724293.2,6691,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447273,2008899.00
05/22/2017 06:00,2,0.000,ALERT,210.80,297.87,59.959,1495447204,"201051344000983","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,714714.5,714714.5,6708,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447274,2008900.00
05/22/2017 06:00,2,0.000,ALERT,210.80,297.26,60.007,1495447204,"201051344001158","219011344069620",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,700067.6,700067.6,6713,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447276,2008901.00
05/22/2017 06:00,2,0.000,ALERT,211.48,298.17,59.965,1495447204,"201051344000576","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,714774.3,714774.3,6705,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495447278,2008902.00
05/22/2017 06:00,2,0.000,ALERT,210.57,295.46,60.002,1495447204,"274151322000087","219011344069620",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,907646.1,907646.1,6773,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495447280,2008903.00
05/22/2017 06:15,2,0.000,ALERT,211.70,297.87,59.970,1495448103,"201051344000645","219011344069620",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,713680.8,713680.8,6700,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448105,2008904.00
05/22/2017 06:15,2,0.000,ALERT,210.12,295.76,59.996,1495448103,"274151322000085","219011344069620",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,931375.3,931375.3,6667,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448107,2008905.00
05/22/2017 06:15,2,0.000,ALERT,211.93,297.87,59.996,1495448103,"201051344000633","219011344069620",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,700029.9,700029.9,6733,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448109,2008906.00
05/22/2017 06:15,2,0.000,ALERT,211.48,298.17,59.996,1495448103,"201051344000469","219011344069620",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,703124.1,703124.1,6710,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448110,2008907.00
05/22/2017 06:15,2,0.000,ALERT,210.80,298.17,60.002,1495448103,"201051344000646","219011344069620",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,697608.4,697608.4,6717,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448112,2008908.00
05/22/2017 06:15,2,0.000,ALERT,209.90,296.36,59.986,1495448103,"274151322000052","219011344069620",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,966559.3,966559.3,6672,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448114,2008909.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.77,59.986,1495448103,"201051344000585","219011344069620",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,709195.0,709195.0,6722,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448116,2008910.00
05/22/2017 06:15,2,0.000,ALERT,211.03,298.77,60.007,1495448103,"201051344001230","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,702214.3,702214.3,6718,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448118,2008911.00
05/22/2017 06:15,2,0.000,ALERT,211.48,299.37,60.002,1495448103,"201051344000582","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,691933.4,691933.4,6709,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448119,2008912.00
05/22/2017 06:15,2,0.000,ALERT,210.57,298.17,60.002,1495448103,"201051344000955","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,710762.2,710762.2,6722,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448121,2008913.00
05/22/2017 06:15,2,0.000,ALERT,210.35,295.46,60.023,1495448103,"274151322000094","219011344069620",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,791496.4,791496.4,6867,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448123,2008914.00
05/22/2017 06:15,2,0.000,ALERT,211.48,299.07,60.002,1495448103,"201051344000579","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,720947.4,720947.4,6714,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448125,2008915.00
05/22/2017 06:15,2,0.000,ALERT,211.03,298.77,60.002,1495448103,"201051344000890","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,704691.4,704691.4,6720,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448127,2008916.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.17,60.018,1495448103,"201051344000438","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,707472.4,707472.4,6711,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448128,2008917.00
05/22/2017 06:15,2,0.000,ALERT,211.25,297.87,60.002,1495448103,"201051344000417","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,655656.2,655656.2,6733,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448130,2008918.00
05/22/2017 06:15,2,0.000,ALERT,210.35,296.96,59.975,1495448103,"274151322000083","219011344069620",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,956767.9,956767.9,6678,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448132,2008919.00
05/22/2017 06:15,2,0.000,ALERT,210.80,296.36,59.996,1495448103,"274151322000076","219011344069620",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1020241.4,1020241.4,6672,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448134,2008920.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.77,60.034,1495448103,"201051344000868","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,701613.8,701613.8,6715,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448135,2008921.00
05/22/2017 06:15,2,0.000,ALERT,210.12,296.96,60.002,1495448103,"274151322000095","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,1010355.6,1010355.6,6677,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448137,2008922.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.17,60.007,1495448103,"201051344000988","219011344069620",0.00,9.70,0,292.76,299.37,0.0,0.0,0.000,629952.0,629952.0,6733,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448139,2008923.00
05/22/2017 06:15,2,0.000,ALERT,211.03,297.57,60.002,1495448103,"201051344001025","219011344069620",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,706836.7,706836.7,6725,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448141,2008924.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.17,60.012,1495448103,"201051344000458","219011344069620",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,713686.1,713686.1,6701,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448143,2008925.00
05/22/2017 06:15,2,0.000,ALERT,211.70,297.57,60.007,1495448103,"201051344000853","219011344069620",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,714335.2,714335.2,6706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448145,2008926.00
05/22/2017 06:15,2,0.000,ALERT,211.48,298.47,60.002,1495448103,"201051344000685","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,707552.4,707552.4,6726,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448147,2008927.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.17,60.012,1495448103,"201051344000917","219011344069620",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,704169.1,704169.1,6715,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448148,2008928.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.77,60.018,1495448103,"201051344001145","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,712102.7,712102.7,6704,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448150,2008929.00
05/22/2017 06:15,2,0.000,ALERT,211.03,297.57,60.002,1495448103,"201051344000651","219011344069620",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,700583.9,700583.9,6721,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448152,2008930.00
05/22/2017 06:15,2,0.000,ALERT,209.90,295.76,60.007,1495448103,"274151322000088","219011344069620",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,917273.2,917273.2,6677,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448154,2008931.00
05/22/2017 06:15,2,0.000,ALERT,210.80,295.16,59.991,1495448103,"274151322000068","219011344069620",0.00,11.00,0,293.06,297.26,0.0,0.0,0.000,791836.2,791836.2,6886,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448156,2008932.00
05/22/2017 06:15,2,0.000,ALERT,210.80,298.47,60.028,1495448103,"201051344001135","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,696068.0,696068.0,6713,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448157,2008933.00
05/22/2017 06:15,2,0.000,ALERT,211.25,299.07,59.981,1495448103,"201051344000594","219011344069620",0.00,9.70,0,294.86,300.27,0.0,0.0,0.000,716037.5,716037.5,6715,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448159,2008934.00
05/22/2017 06:15,2,0.000,ALERT,211.25,298.47,59.986,1495448103,"201051344001203","219011344069620",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,705207.7,705207.7,6731,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448161,2008935.00
05/22/2017 06:15,2,0.000,ALERT,210.35,296.36,59.981,1495448103,"274151322000054","219011344069620",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,934895.9,934895.9,6665,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448163,2008936.00
05/22/2017 06:15,2,0.000,ALERT,211.70,297.87,59.986,1495448103,"201051344000867","219011344069620",0.00,10.30,0,294.56,299.67,0.0,0.0,0.000,700485.5,700485.5,6731,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448165,2008937.00
05/22/2017 06:15,2,0.000,ALERT,211.03,298.47,60.012,1495448103,"201051344001093","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,703952.8,703952.8,6725,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448166,2008938.00
05/22/2017 06:15,2,0.000,ALERT,211.48,298.17,59.991,1495448103,"201051344000900","219011344069620",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,721956.3,721956.3,6711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448168,2008939.00
05/22/2017 06:15,2,0.000,ALERT,211.70,297.57,59.981,1495448103,"201051344000648","219011344069620",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,710948.3,710948.3,6706,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448170,2008940.00
05/22/2017 06:15,2,0.000,ALERT,211.48,298.77,59.970,1495448103,"201051344000569","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,724293.2,724293.2,6693,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448172,2008941.00
05/22/2017 06:15,2,0.000,ALERT,211.48,298.47,59.959,1495448103,"201051344000983","219011344069620",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,714714.5,714714.5,6710,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448174,2008942.00
05/22/2017 06:15,2,0.000,ALERT,211.70,298.17,59.981,1495448103,"201051344001158","219011344069620",0.00,9.00,0,294.56,299.07,0.0,0.0,0.000,700067.6,700067.6,6715,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495448175,2008943.00
05/22/2017 06:15,2,0.000,ALERT,212.16,298.77,59.996,1495448103,"201051344000576","219011344069620",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,714774.3,714774.3,6707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448177,2008944.00
05/22/2017 06:15,2,0.000,ALERT,210.35,295.16,59.922,1495448103,"274151322000087","219011344069620",0.00,11.00,0,293.06,297.26,0.0,0.0,0.000,907646.1,907646.1,6775,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495448179,2008945.00
05/22/2017 06:30,2,0.000,ALERT,211.93,298.17,60.002,1495449003,"201051344000645","219011344069620",0.00,10.00,0,284.94,300.27,0.0,0.0,0.000,713680.8,713680.8,6702,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449005,2008946.00
05/22/2017 06:30,2,0.021,ALERT,210.12,295.16,59.986,1495449003,"274151322000085","219011344069620",26.96,10.30,0,282.84,300.87,0.0,0.0,0.000,931375.3,931375.3,6669,0,0,0,L,1151911521,0,121.10,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1495449007,2008947.00
05/22/2017 06:30,2,0.000,ALERT,211.93,297.87,59.954,1495449003,"201051344000633","219011344069620",0.00,9.30,0,283.14,299.97,0.0,0.0,0.000,700029.9,700029.9,6735,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449009,2008948.00
05/22/2017 06:30,2,0.000,ALERT,211.48,298.17,59.991,1495449003,"201051344000469","219011344069620",0.00,9.00,0,283.74,299.97,0.0,0.0,0.000,703124.1,703124.1,6712,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449011,2008949.00
05/22/2017 06:30,2,0.000,ALERT,211.03,298.17,60.028,1495449003,"201051344000646","219011344069620",0.00,9.70,0,285.24,299.97,0.0,0.0,0.000,697608.4,697608.4,6719,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449013,2008950.00
05/22/2017 06:30,2,0.043,ALERT,209.90,296.06,59.986,1495449003,"274151322000052","219011344069620",27.04,10.70,0,282.54,301.47,0.0,0.0,0.000,966559.3,966559.3,6674,0,0,0,L,1151911521,0,119.97,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1495449014,2008951.00
05/22/2017 06:30,2,0.000,ALERT,211.25,298.17,59.991,1495449003,"201051344000585","219011344069620",0.00,10.00,0,285.24,299.97,0.0,0.0,0.000,709195.0,709195.0,6724,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449016,2008952.00
05/22/2017 06:30,2,0.000,ALERT,210.80,297.87,59.991,1495449003,"201051344001230","219011344069620",0.00,9.70,0,286.14,300.27,0.0,0.0,0.000,702214.3,702214.3,6720,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449018,2008953.00
05/22/2017 06:30,2,0.000,ALERT,211.48,298.77,59.991,1495449003,"201051344000582","219011344069620",0.00,9.30,0,286.74,300.87,0.0,0.0,0.000,691933.4,691933.4,6711,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449020,2008954.00
05/22/2017 06:30,2,0.000,ALERT,210.80,298.17,59.933,1495449003,"201051344000955","219011344069620",0.00,9.70,0,285.54,299.97,0.0,0.0,0.000,710762.2,710762.2,6724,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449022,2008955.00
05/22/2017 06:30,2,0.000,ALERT,210.35,294.86,59.986,1495449003,"274151322000094","219011344069620",0.00,10.00,0,282.24,300.57,0.0,0.0,0.000,791496.4,791496.4,6869,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449023,2008956.00
05/22/2017 06:30,2,0.000,ALERT,211.48,299.07,60.018,1495449003,"201051344000579","219011344069620",0.00,10.00,0,285.24,300.87,0.0,0.0,0.000,720947.4,720947.4,6716,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449025,2008957.00
05/22/2017 06:30,2,0.000,ALERT,211.03,298.47,59.986,1495449003,"201051344000890","219011344069620",0.00,10.30,0,286.14,301.17,0.0,0.0,0.000,704691.4,704691.4,6722,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449027,2008958.00
05/22/2017 06:30,2,0.000,ALERT,211.25,298.17,59.991,1495449003,"201051344000438","219011344069620",0.00,9.30,0,285.54,300.27,0.0,0.0,0.000,707472.4,707472.4,6713,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449029,2008959.00
05/22/2017 06:30,2,0.000,ALERT,211.48,297.87,60.002,1495449003,"201051344000417","219011344069620",0.00,10.00,0,285.24,299.37,0.0,0.0,0.000,655656.2,655656.2,6735,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449031,2008960.00
05/22/2017 06:30,2,0.021,ALERT,210.35,295.76,59.986,1495449003,"274151322000083","219011344069620",27.06,10.30,0,282.84,301.77,0.0,0.0,0.000,956767.9,956767.9,6680,0,0,0,L,1151911521,0,120.65,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1495449032,2008961.00
05/22/2017 06:30,2,0.020,ALERT,210.57,295.46,59.975,1495449003,"274151322000076","219011344069620",27.85,10.30,0,282.54,300.87,0.0,0.0,0.000,1020241.4,1020241.4,6674,0,0,0,L,1151911521,0,120.88,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1495449034,2008962.00
05/22/2017 06:30,2,0.000,ALERT,211.25,298.47,59.986,1495449003,"201051344000868","219011344069620",0.00,9.30,0,285.54,300.87,0.0,0.0,0.000,701613.8,701613.8,6717,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449036,2008963.00
05/22/2017 06:30,2,0.012,ALERT,209.90,296.66,59.975,1495449003,"274151322000095","219011344069620",27.15,10.00,0,283.44,302.07,0.0,0.0,0.000,1010355.6,1010355.6,6679,0,0,0,L,1151911521,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1495449038,2008964.00
05/22/2017 06:30,2,0.000,ALERT,211.25,298.17,59.991,1495449003,"201051344000988","219011344069620",0.00,9.70,0,282.54,300.27,0.0,0.0,0.000,629952.0,629952.0,6735,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449040,2008965.00
05/22/2017 06:30,2,0.000,ALERT,211.03,297.57,59.986,1495449003,"201051344001025","219011344069620",0.00,9.30,0,284.94,300.57,0.0,0.0,0.000,706836.7,706836.7,6727,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449041,2008966.00
05/22/2017 06:30,2,0.000,ALERT,211.03,298.17,59.991,1495449003,"201051344000458","219011344069620",0.00,10.30,0,285.24,300.87,0.0,0.0,0.000,713686.1,713686.1,6703,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449043,2008967.00
05/22/2017 06:30,2,0.000,ALERT,211.93,298.17,60.007,1495449003,"201051344000853","219011344069620",0.00,9.00,0,284.94,300.57,0.0,0.0,0.000,714335.2,714335.2,6708,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449045,2008968.00
05/22/2017 06:30,2,0.000,ALERT,211.48,298.17,60.018,1495449003,"201051344000685","219011344069620",0.00,9.70,0,285.84,299.97,0.0,0.0,0.000,707552.4,707552.4,6728,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449047,2008969.00
05/22/2017 06:30,2,0.000,ALERT,211.25,297.57,59.986,1495449003,"201051344000917","219011344069620",0.00,10.70,0,284.64,299.67,0.0,0.0,0.000,704169.1,704169.1,6717,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449049,2008970.00
05/22/2017 06:30,2,0.000,ALERT,211.25,298.17,59.981,1495449003,"201051344001145","219011344069620",0.00,9.70,0,286.14,300.87,0.0,0.0,0.000,712102.7,712102.7,6706,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449050,2008971.00
05/22/2017 06:30,2,0.000,ALERT,211.25,297.57,59.986,1495449003,"201051344000651","219011344069620",0.00,9.00,0,285.24,299.67,0.0,0.0,0.000,700583.9,700583.9,6723,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449052,2008972.00
05/22/2017 06:30,2,0.020,ALERT,210.12,296.06,59.986,1495449003,"274151322000088","219011344069620",15.07,10.70,0,282.54,301.17,0.0,0.0,0.000,917273.2,917273.2,6679,0,0,0,L,1151911521,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1495449054,2008973.00
05/22/2017 06:30,2,0.000,ALERT,210.57,294.86,59.981,1495449003,"274151322000068","219011344069620",0.00,11.00,0,281.94,300.27,0.0,0.0,0.000,791836.2,791836.2,6888,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449056,2008974.00
05/22/2017 06:30,2,0.000,ALERT,210.80,298.17,59.981,1495449003,"201051344001135","219011344069620",0.00,9.70,0,285.84,300.57,0.0,0.0,0.000,696068.0,696068.0,6715,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449058,2008975.00
05/22/2017 06:30,2,0.000,ALERT,211.03,298.47,60.012,1495449003,"201051344000594","219011344069620",0.00,9.70,0,284.64,300.87,0.0,0.0,0.000,716037.5,716037.5,6717,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449060,2008976.00
05/22/2017 06:30,2,0.000,ALERT,211.25,297.87,60.018,1495449003,"201051344001203","219011344069620",0.00,9.70,0,285.54,301.77,0.0,0.0,0.000,705207.7,705207.7,6733,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449061,2008977.00
05/22/2017 06:30,2,0.016,ALERT,209.90,296.06,59.970,1495449003,"274151322000054","219011344069620",27.06,10.70,0,282.54,301.47,0.0,0.0,0.000,934895.9,934895.9,6667,0,0,0,L,1151911521,0,121.10,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1495449063,2008978.00
05/22/2017 06:30,2,0.000,ALERT,211.70,297.87,59.970,1495449003,"201051344000867","219011344069620",0.00,10.00,0,284.94,300.57,0.0,0.0,0.000,700485.5,700485.5,6733,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449065,2008979.00
05/22/2017 06:30,2,0.000,ALERT,211.25,298.17,59.975,1495449003,"201051344001093","219011344069620",0.00,10.30,0,285.84,299.97,0.0,0.0,0.000,703952.8,703952.8,6727,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449067,2008980.00
05/22/2017 06:30,2,0.000,ALERT,211.03,297.87,59.959,1495449003,"201051344000900","219011344069620",0.00,9.00,0,284.34,300.27,0.0,0.0,0.000,721956.3,721956.3,6713,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449069,2008981.00
05/22/2017 06:30,2,0.000,ALERT,211.48,297.26,59.975,1495449003,"201051344000648","219011344069620",0.00,9.00,0,284.64,300.27,0.0,0.0,0.000,710948.3,710948.3,6708,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449071,2008982.00
05/22/2017 06:30,2,0.000,ALERT,211.25,298.47,59.965,1495449003,"201051344000569","219011344069620",0.00,9.30,0,285.54,301.17,0.0,0.0,0.000,724293.2,724293.2,6695,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449072,2008983.00
05/22/2017 06:30,2,0.000,ALERT,211.25,297.87,59.975,1495449003,"201051344000983","219011344069620",0.00,9.70,0,285.24,300.87,0.0,0.0,0.000,714714.5,714714.5,6712,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449074,2008984.00
05/22/2017 06:30,2,0.000,ALERT,211.48,297.57,59.938,1495449003,"201051344001158","219011344069620",0.00,9.00,0,284.34,299.97,0.0,0.0,0.000,700067.6,700067.6,6717,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449076,2008985.00
05/22/2017 06:30,2,0.000,ALERT,211.70,298.17,60.012,1495449003,"201051344000576","219011344069620",0.00,9.30,0,284.64,300.57,0.0,0.0,0.000,714774.3,714774.3,6709,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449078,2008986.00
05/22/2017 06:30,2,0.031,ALERT,210.12,294.86,59.986,1495449003,"274151322000087","219011344069620",25.84,11.00,0,281.64,300.87,0.0,0.0,0.000,907646.1,907646.1,6777,0,0,0,L,1151911521,0,120.88,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1495449080,2008987.00
05/22/2017 06:45,2,0.119,ALERT,211.70,297.87,60.007,1495449903,"201051344000645","219011344069620",20.48,10.00,0,296.06,304.48,2.5,0.5,0.000,713680.8,713680.8,6704,0,0,0,L,1122011218,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1495449905,2008988.00
05/22/2017 06:45,2,0.059,ALERT,210.57,296.36,60.002,1495449903,"274151322000085","219011344069620",20.81,10.70,0,293.66,297.87,1.2,0.0,0.000,931375.3,931375.3,6671,0,0,0,L,1151911521,0,121.33,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495449907,2008989.00
05/22/2017 06:45,2,0.135,ALERT,211.70,297.57,60.012,1495449903,"201051344000633","219011344069620",19.48,9.30,0,294.56,304.78,2.7,0.7,0.000,700030.0,700030.0,6737,0,0,0,L,1122011218,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1495449909,2008990.00
05/22/2017 06:45,2,0.162,ALERT,211.25,297.87,60.007,1495449903,"201051344000469","219011344069620",20.20,8.50,0,295.16,303.88,3.3,1.3,0.000,703124.2,703124.2,6714,0,0,0,L,1122011218,0,120.20,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1495449911,2008991.00
05/22/2017 06:45,2,0.141,ALERT,210.57,298.17,60.039,1495449903,"201051344000646","219011344069620",20.50,9.70,0,295.76,302.68,2.9,0.9,0.000,697608.4,697608.4,6721,0,0,0,L,1122011218,0,121.10,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1495449912,2008992.00
05/22/2017 06:45,2,0.084,ALERT,210.35,296.36,60.002,1495449903,"274151322000052","219011344069620",20.14,10.70,0,293.36,298.47,1.7,0.0,0.000,966559.3,966559.3,6676,0,0,0,L,1151911521,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495449914,2008993.00
05/22/2017 06:45,2,0.148,ALERT,211.03,298.47,60.012,1495449903,"201051344000585","219011344069620",21.07,10.00,0,295.16,302.37,3.2,1.2,0.000,709195.1,709195.1,6726,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1495449916,2008994.00
05/22/2017 06:45,2,0.145,ALERT,210.80,298.77,60.012,1495449903,"201051344001230","219011344069620",19.70,9.70,0,295.76,303.28,2.9,0.9,0.000,702214.3,702214.3,6722,0,0,0,L,1122011218,0,120.88,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1495449918,2008995.00
05/22/2017 06:45,2,0.156,ALERT,211.48,299.37,60.012,1495449903,"201051344000582","219011344069620",20.75,9.30,0,296.96,303.58,3.3,1.3,0.000,691933.5,691933.5,6713,0,0,0,L,1122011218,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1495449920,2008996.00
05/22/2017 06:45,2,0.166,ALERT,210.57,298.47,60.018,1495449903,"201051344000955","219011344069620",20.93,9.70,0,296.06,302.68,3.5,1.5,0.000,710762.3,710762.3,6726,0,0,0,L,1122011218,0,120.42,120.88,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495449921,2008997.00
05/22/2017 06:45,2,0.000,ALERT,210.57,296.36,60.012,1495449903,"274151322000094","219011344069620",39.86,10.00,0,293.36,385.03,0.0,0.0,0.000,791496.4,791496.4,6871,0,0,0,L,1151911521,0,120.65,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495449923,2008998.00
05/22/2017 06:45,2,0.168,ALERT,211.25,298.77,60.044,1495449903,"201051344000579","219011344069620",20.40,9.70,0,296.96,304.48,3.5,1.5,0.000,720947.5,720947.5,6718,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1495449925,2008999.00
05/22/2017 06:45,2,0.162,ALERT,210.80,298.77,60.012,1495449903,"201051344000890","219011344069620",21.99,10.00,0,296.66,303.58,3.6,1.6,0.000,704691.5,704691.5,6724,0,0,0,L,1122011218,0,120.88,120.20,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495449927,2009000.00
05/22/2017 06:45,2,0.166,ALERT,211.03,298.77,60.018,1495449903,"201051344000438","219011344069620",21.51,9.30,0,296.36,302.68,3.6,1.6,0.000,707472.5,707472.5,6715,0,0,0,L,1122011218,0,121.10,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1495449929,2009001.00
05/22/2017 06:45,2,0.178,ALERT,211.03,298.17,60.018,1495449903,"201051344000417","219011344069620",17.81,10.00,0,295.16,302.37,3.2,1.2,0.000,655656.3,655656.3,6737,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1495449931,2009002.00
05/22/2017 06:45,2,0.064,ALERT,210.57,296.66,60.007,1495449903,"274151322000083","219011344069620",21.33,10.30,0,294.26,298.47,1.4,0.0,0.000,956767.9,956767.9,6682,0,0,0,L,1151911521,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495449933,2009003.00
05/22/2017 06:45,2,0.064,ALERT,211.25,296.66,60.018,1495449903,"274151322000076","219011344069620",21.49,10.30,0,293.66,298.17,1.4,0.0,0.000,1020241.4,1020241.4,6676,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1495449934,2009004.00
05/22/2017 06:45,2,0.143,ALERT,211.03,298.77,60.023,1495449903,"201051344000868","219011344069620",20.65,9.70,0,296.36,305.38,3.0,1.0,0.000,701613.9,701613.9,6719,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1495449936,2009005.00
05/22/2017 06:45,2,0.059,ALERT,210.57,297.57,60.028,1495449903,"274151322000095","219011344069620",22.05,10.00,0,294.86,298.77,1.3,0.0,0.000,1010355.6,1010355.6,6681,0,0,0,L,1151911521,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1495449938,2009006.00
05/22/2017 06:45,2,0.105,ALERT,211.03,298.47,60.018,1495449903,"201051344000988","219011344069620",18.11,9.30,0,293.96,304.18,1.9,0.0,0.000,629952.0,629952.0,6737,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1495449940,2009007.00
05/22/2017 06:45,2,0.145,ALERT,210.80,298.17,60.007,1495449903,"201051344001025","219011344069620",23.20,9.30,0,295.46,302.68,3.4,1.4,0.000,706836.7,706836.7,6729,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1495449942,2009008.00
05/22/2017 06:45,2,0.146,ALERT,211.03,298.47,60.023,1495449903,"201051344000458","219011344069620",21.89,10.30,0,296.36,304.48,3.3,1.2,0.000,713686.2,713686.2,6705,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1495449943,2009009.00
05/22/2017 06:45,2,0.139,ALERT,211.70,298.17,60.023,1495449903,"201051344000853","219011344069620",20.79,9.00,0,296.06,304.18,3.0,0.9,0.000,714335.2,714335.2,6710,0,0,0,L,1122011218,0,121.10,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1495449945,2009010.00
05/22/2017 06:45,2,0.143,ALERT,211.25,299.07,60.012,1495449903,"201051344000685","219011344069620",21.61,9.70,0,295.76,302.98,3.1,1.1,0.000,707552.4,707552.4,6730,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1495449947,2009011.00
05/22/2017 06:45,2,0.146,ALERT,211.03,298.47,60.012,1495449903,"201051344000917","219011344069620",22.13,10.70,0,294.86,302.37,3.3,1.3,0.000,704169.2,704169.2,6719,0,0,0,L,1122011218,0,120.65,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1495449949,2009012.00
05/22/2017 06:45,2,0.139,ALERT,211.25,299.37,60.018,1495449903,"201051344001145","219011344069620",22.84,9.70,0,296.66,303.28,3.2,1.2,0.000,712102.7,712102.7,6708,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1495449951,2009013.00
