ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 06:45,2,0.191,ALERT,211.03,298.47,60.007,1495449903,"201051344000651","219011344069620",20.57,9.00,0,295.46,301.77,4.0,2.0,0.000,700584.1,700584.1,6725,0,0,0,L,1122011218,0,121.33,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1495449952,2009014.00
05/22/2017 06:45,2,0.055,ALERT,210.12,296.66,60.012,1495449903,"274151322000088","219011344069620",21.67,10.70,0,293.66,297.87,1.2,0.0,0.000,917273.2,917273.2,6681,0,0,0,L,1151911521,0,121.55,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495449954,2009015.00
05/22/2017 06:45,2,0.008,ALERT,211.03,296.06,60.007,1495449903,"274151322000068","219011344069620",40.61,11.00,0,293.36,384.13,0.0,0.0,0.000,791836.2,791836.2,6890,0,0,0,L,1151911521,0,121.10,121.78,0002,10,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495449956,2009016.00
05/22/2017 06:45,2,0.154,ALERT,210.57,299.07,60.007,1495449903,"201051344001135","219011344069620",23.28,9.70,0,296.36,302.68,3.6,1.6,0.000,696068.1,696068.1,6717,0,0,0,L,1122011218,0,120.65,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1495449958,2009017.00
05/22/2017 06:45,2,0.152,ALERT,210.80,299.07,60.039,1495449903,"201051344000594","219011344069620",22.52,9.70,0,295.46,305.98,3.5,1.5,0.000,716037.5,716037.5,6719,0,0,0,L,1122011218,0,120.42,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1495449960,2009018.00
05/22/2017 06:45,2,0.152,ALERT,211.25,299.07,60.012,1495449903,"201051344001203","219011344069620",22.60,9.70,0,296.06,303.58,3.5,1.5,0.000,705207.8,705207.8,6735,0,0,0,L,1122011218,0,121.33,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1495449961,2009019.00
05/22/2017 06:45,2,0.066,ALERT,210.35,296.96,60.023,1495449903,"274151322000054","219011344069620",22.32,10.70,0,293.96,298.47,1.5,0.0,0.000,934895.9,934895.9,6669,0,0,0,L,1151911521,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1495449963,2009020.00
05/22/2017 06:45,2,0.143,ALERT,211.48,298.17,60.012,1495449903,"201051344000867","219011344069620",22.34,10.00,0,295.46,304.78,3.2,1.2,0.000,700485.5,700485.5,6735,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1495449965,2009021.00
05/22/2017 06:45,2,0.188,ALERT,211.03,299.07,60.007,1495449903,"201051344001093","219011344069620",22.44,10.30,0,295.76,302.37,4.3,2.2,0.000,703953.0,703953.0,6729,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1495449967,2009022.00
05/22/2017 06:45,2,0.094,ALERT,211.03,298.47,60.002,1495449903,"201051344000900","219011344069620",21.77,9.30,0,295.46,304.48,2.1,0.1,0.000,721956.3,721956.3,6715,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1495449969,2009023.00
05/22/2017 06:45,2,0.158,ALERT,211.48,297.87,60.007,1495449903,"201051344000648","219011344069620",22.34,9.00,0,295.46,304.48,3.6,1.5,0.000,710948.3,710948.3,6710,0,0,0,L,1122011218,0,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1495449970,2009024.00
05/22/2017 06:45,2,0.150,ALERT,211.25,299.07,60.018,1495449903,"201051344000569","219011344069620",22.34,9.30,0,296.66,304.78,3.4,1.4,0.000,724293.3,724293.3,6697,0,0,0,L,1122011218,0,120.20,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1495449972,2009025.00
05/22/2017 06:45,2,0.150,ALERT,211.25,298.77,60.002,1495449903,"201051344000983","219011344069620",22.17,9.30,0,296.36,304.48,3.4,1.3,0.000,714714.6,714714.6,6714,0,0,0,L,1122011218,0,120.65,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1495449974,2009026.00
05/22/2017 06:45,2,0.139,ALERT,211.25,298.17,60.012,1495449903,"201051344001158","219011344069620",21.79,9.00,0,295.46,303.58,3.1,1.1,0.000,700067.6,700067.6,6719,0,0,0,L,1122011218,0,120.42,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1495449976,2009027.00
05/22/2017 06:45,2,0.154,ALERT,211.48,298.77,60.002,1495449903,"201051344000576","219011344069620",21.53,9.30,0,295.76,304.78,3.4,1.3,0.000,714774.3,714774.3,6711,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1495449978,2009028.00
05/22/2017 06:45,2,0.080,ALERT,210.80,296.06,60.002,1495449903,"274151322000087","219011344069620",21.15,11.00,0,293.06,297.57,1.7,0.0,0.000,907646.1,907646.1,6779,0,0,0,L,1151911521,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495449980,2009029.00
05/22/2017 07:00,2,0.154,ACTIVE,211.70,335.14,59.959,1495450803,"201051344000645","219011344069620",28.09,10.70,0,295.76,356.18,4.5,2.4,0.004,713681.2,713681.2,6706,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450804,2009030.00
05/22/2017 07:00,2,0.102,ACTIVE,210.80,334.24,59.922,1495450803,"274151322000085","219011344069620",26.30,11.30,0,294.26,358.28,2.7,0.7,0.004,931375.4,931375.4,6673,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450805,2009031.00
05/22/2017 07:00,2,0.193,ALERT,211.93,336.64,59.954,1495450803,"201051344000633","219011344069620",25.68,10.00,0,293.96,366.70,5.0,2.9,0.000,700030.4,700030.4,6739,0,0,0,L,1122011218,0,121.33,121.33,0002,9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450807,2009032.00
05/22/2017 07:00,2,0.223,ACTIVE,211.25,335.14,59.970,1495450803,"201051344000469","219011344069620",24.65,9.00,0,295.16,373.01,5.6,3.5,0.000,703124.8,703124.8,6716,0,0,0,L,1122011218,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450808,2009033.00
05/22/2017 07:00,2,0.203,ACTIVE,210.57,335.14,59.917,1495450803,"201051344000646","219011344069620",26.26,10.30,0,296.06,365.49,5.4,3.3,0.000,697609.0,697609.0,6723,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450809,2009034.00
05/22/2017 07:00,2,0.123,ACTIVE,210.12,333.93,59.949,1495450803,"274151322000052","219011344069620",26.52,11.70,0,293.96,358.88,3.3,1.3,0.004,966559.4,966559.4,6678,0,0,0,L,1151911521,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450810,2009035.00
05/22/2017 07:00,2,0.207,ALERT,211.03,335.44,59.954,1495450803,"201051344000585","219011344069620",25.82,10.70,0,296.06,350.77,5.5,3.3,0.004,709195.6,709195.6,6728,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450812,2009036.00
05/22/2017 07:00,2,0.203,ACTIVE,210.80,334.84,59.954,1495450803,"201051344001230","219011344069620",24.17,10.30,0,296.66,364.89,5.0,2.9,0.004,702214.8,702214.8,6724,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450813,2009037.00
05/22/2017 07:00,2,0.213,ACTIVE,211.48,335.44,59.954,1495450803,"201051344000582","219011344069620",25.27,10.00,0,297.57,355.58,5.5,3.4,0.004,691934.0,691934.0,6715,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450814,2009038.00
05/22/2017 07:00,2,0.234,ALERT,210.57,334.24,59.965,1495450803,"201051344000955","219011344069620",25.21,10.30,0,296.66,345.06,6.0,3.9,0.004,710762.9,710762.9,6728,0,0,0,L,1122011218,0,120.65,120.65,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450815,2009039.00
05/22/2017 07:00,2,0.053,ALERT,211.03,312.29,59.959,1495450803,"274151322000094","219011344069620",24.69,10.30,0,293.66,397.05,1.3,0.0,0.000,791496.4,791496.4,6873,0,0,0,L,1151911521,0,120.65,121.78,0002,7,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1495450817,2009040.00
05/22/2017 07:00,2,0.207,ACTIVE,211.25,334.84,59.996,1495450803,"201051344000579","219011344069620",27.45,10.30,0,296.96,350.17,5.8,3.6,0.004,720948.1,720948.1,6720,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450818,2009041.00
05/22/2017 07:00,2,0.209,ALERT,210.80,333.93,59.965,1495450803,"201051344000890","219011344069620",26.58,10.70,0,297.57,348.66,5.7,3.5,0.009,704692.1,704692.1,6726,0,0,0,L,1122011218,0,121.33,120.20,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450820,2009042.00
05/22/2017 07:00,2,0.225,ACTIVE,211.25,335.44,59.959,1495450803,"201051344000438","219011344069620",24.99,10.00,0,296.66,358.88,5.7,3.6,0.004,707473.1,707473.1,6717,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450821,2009043.00
05/22/2017 07:00,2,0.186,ACTIVE,211.03,298.17,59.970,1495450803,"201051344000417","219011344069620",19.90,10.00,0,296.06,301.17,3.8,1.7,0.000,655656.7,655656.7,6739,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450822,2009044.00
05/22/2017 07:00,2,0.102,ACTIVE,210.80,334.84,59.954,1495450803,"274151322000083","219011344069620",25.90,11.30,0,294.56,361.59,2.6,0.6,0.000,956767.9,956767.9,6684,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450823,2009045.00
05/22/2017 07:00,2,0.088,ACTIVE,211.03,334.54,59.959,1495450803,"274151322000076","219011344069620",28.59,11.30,0,294.26,346.26,2.5,0.5,0.000,1020241.4,1020241.4,6678,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450824,2009046.00
05/22/2017 07:00,2,0.176,ACTIVE,211.25,334.84,59.965,1495450803,"201051344000868","219011344069620",26.94,10.00,0,296.96,349.86,4.8,2.8,0.004,701614.3,701614.3,6721,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450824,2009047.00
05/22/2017 07:00,2,0.092,ACTIVE,210.35,333.33,59.954,1495450803,"274151322000095","219011344069620",26.34,11.00,0,295.16,358.88,2.5,0.4,0.000,1010355.6,1010355.6,6683,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450825,2009048.00
05/22/2017 07:00,2,0.113,ACTIVE,211.25,298.47,59.959,1495450803,"201051344000988","219011344069620",19.88,9.70,0,293.96,300.57,2.3,0.3,0.000,629952.0,629952.0,6739,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450826,2009049.00
05/22/2017 07:00,2,0.191,ALERT,210.80,334.24,59.970,1495450803,"201051344001025","219011344069620",26.26,10.00,0,296.66,346.56,5.1,3.0,0.004,706837.2,706837.2,6731,0,0,0,L,1122011218,0,120.88,120.65,0002,7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450828,2009050.00
05/22/2017 07:00,2,0.178,ACTIVE,211.03,334.24,59.965,1495450803,"201051344000458","219011344069620",27.27,10.70,0,296.66,356.48,5.0,2.9,0.000,713686.6,713686.6,6707,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450829,2009051.00
05/22/2017 07:00,2,0.180,ALERT,211.93,336.04,59.949,1495450803,"201051344000853","219011344069620",25.50,9.70,0,296.66,372.71,4.7,2.6,0.000,714335.6,714335.6,6712,0,0,0,L,1122011218,0,121.10,121.33,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450831,2009052.00
05/22/2017 07:00,2,0.201,ACTIVE,211.25,336.34,59.975,1495450803,"201051344000685","219011344069620",24.33,10.30,0,296.96,374.51,5.0,2.9,0.004,707552.9,707552.9,6732,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450832,2009053.00
05/22/2017 07:00,2,0.199,ALERT,211.25,336.04,60.002,1495450803,"201051344000917","219011344069620",24.93,11.30,0,295.76,373.61,5.0,2.9,0.000,704169.6,704169.6,6721,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450833,2009054.00
05/22/2017 07:00,2,0.174,ALERT,211.25,336.04,59.970,1495450803,"201051344001145","219011344069620",26.16,10.00,0,297.26,362.79,4.7,2.6,0.004,712103.1,712103.1,6710,0,0,0,L,1122011218,0,121.10,120.65,0002,10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450835,2009055.00
05/22/2017 07:00,2,0.227,ACTIVE,210.80,335.14,59.965,1495450803,"201051344000651","219011344069620",24.71,9.70,0,296.66,348.06,5.7,3.5,0.004,700584.7,700584.7,6727,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450836,2009056.00
05/22/2017 07:00,2,0.088,ALERT,210.12,333.93,59.965,1495450803,"274151322000088","219011344069620",23.72,11.70,0,293.96,347.16,2.1,0.1,0.000,917273.2,917273.2,6683,0,0,0,L,1151911521,0,121.10,121.10,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450838,2009057.00
05/22/2017 07:00,2,0.068,ALERT,211.25,307.48,59.970,1495450803,"274151322000068","219011344069620",24.45,11.30,0,293.36,396.15,1.8,0.0,0.000,791836.2,791836.2,6892,0,0,0,L,1151911521,0,121.33,121.78,0002,10,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1495450840,2009058.00
05/22/2017 07:00,2,0.197,ALERT,210.57,334.24,59.965,1495450803,"201051344001135","219011344069620",25.58,10.30,0,297.26,345.66,5.1,3.0,0.000,696068.6,696068.6,6719,0,0,0,L,1122011218,0,120.88,120.42,0002,9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450842,2009059.00
05/22/2017 07:00,2,0.180,ACTIVE,211.03,334.84,59.986,1495450803,"201051344000594","219011344069620",27.53,10.30,0,296.36,351.37,5.0,2.9,0.004,716038.0,716038.0,6721,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450843,2009060.00
05/22/2017 07:00,2,0.203,ALERT,211.03,335.14,59.965,1495450803,"201051344001203","219011344069620",25.09,10.30,0,297.26,356.78,5.2,3.1,0.004,705208.3,705208.3,6737,0,0,0,L,1122011218,0,121.55,120.42,0002,7,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450844,2009061.00
05/22/2017 07:00,2,0.102,ACTIVE,210.57,333.93,59.965,1495450803,"274151322000054","219011344069620",24.77,11.70,0,294.26,357.98,2.5,0.5,0.000,934895.9,934895.9,6671,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450845,2009062.00
05/22/2017 07:00,2,0.166,ACTIVE,211.70,334.54,59.970,1495450803,"201051344000867","219011344069620",27.41,10.70,0,295.76,353.17,4.7,2.6,0.000,700485.9,700485.9,6737,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450846,2009063.00
05/22/2017 07:00,2,0.240,ACTIVE,211.03,335.44,59.970,1495450803,"201051344001093","219011344069620",24.77,11.00,0,297.26,355.88,6.0,3.9,0.004,703953.7,703953.7,6731,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450847,2009064.00
05/22/2017 07:00,2,0.139,ACTIVE,211.25,334.84,59.975,1495450803,"201051344000900","219011344069620",23.68,9.70,0,296.36,366.40,3.3,1.3,0.000,721956.5,721956.5,6717,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450848,2009065.00
05/22/2017 07:00,2,0.209,ACTIVE,211.48,335.14,59.959,1495450803,"201051344000648","219011344069620",24.33,9.70,0,296.36,370.30,5.2,3.1,0.000,710948.8,710948.8,6712,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450849,2009066.00
05/22/2017 07:00,2,0.201,ACTIVE,211.48,334.54,59.938,1495450803,"201051344000569","219011344069620",25.31,10.00,0,297.26,363.69,5.2,3.1,0.000,724293.8,724293.8,6699,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450850,2009067.00
05/22/2017 07:00,2,0.199,ACTIVE,211.48,334.84,59.981,1495450803,"201051344000983","219011344069620",24.59,10.00,0,296.96,364.89,5.0,2.9,0.000,714715.0,714715.0,6716,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450851,2009068.00
05/22/2017 07:00,2,0.188,ALERT,211.25,334.84,59.991,1495450803,"201051344001158","219011344069620",24.01,9.30,0,296.06,372.71,4.6,2.5,0.000,700068.0,700068.0,6721,0,0,0,L,1122011218,0,120.42,120.88,0002,9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450853,2009069.00
05/22/2017 07:00,2,0.207,ALERT,211.70,336.34,59.970,1495450803,"201051344000576","219011344069620",23.58,9.70,0,296.66,367.00,5.0,2.9,0.000,714774.8,714774.8,6713,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450855,2009070.00
05/22/2017 07:00,2,0.027,ALERT,210.57,296.36,59.933,1495450803,"274151322000087","219011344069620",30.43,11.70,0,293.36,335.14,0.0,0.0,0.000,907646.1,907646.1,6781,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,30,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495450857,2009071.00
05/22/2017 07:15,2,0.213,ALERT,211.70,335.44,59.965,1495451703,"201051344000645","219011344069620",27.77,11.00,0,296.06,351.07,6.0,3.9,0.013,713681.9,713681.9,6707,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451705,2009072.00
05/22/2017 07:15,2,0.143,ALERT,210.80,334.54,59.959,1495451703,"274151322000085","219011344069620",26.42,12.30,0,295.46,349.86,3.8,1.7,0.018,931375.5,931375.5,6674,0,0,0,L,1151911521,0,121.33,121.10,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451707,2009073.00
05/22/2017 07:15,2,0.236,ACTIVE,211.93,336.64,59.949,1495451703,"201051344000633","219011344069620",27.39,10.70,0,294.26,350.17,6.6,4.4,0.009,700031.2,700031.2,6741,0,0,0,L,1122011218,0,121.33,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451708,2009074.00
05/22/2017 07:15,2,0.244,ALERT,211.25,335.44,59.933,1495451703,"201051344000469","219011344069620",27.83,9.30,0,295.16,351.97,6.9,4.8,0.009,703125.7,703125.7,6717,0,0,0,L,1122011218,0,120.42,121.33,0002,7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451710,2009075.00
05/22/2017 07:15,2,0.234,ALERT,210.12,334.24,59.954,1495451703,"201051344000646","219011344069620",28.03,10.70,0,295.46,349.86,6.7,4.5,0.013,697609.8,697609.8,6724,0,0,0,L,1122011218,0,120.88,120.20,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451712,2009076.00
05/22/2017 07:15,2,0.166,ACTIVE,210.57,334.24,59.954,1495451703,"274151322000052","219011344069620",26.94,12.30,0,312.89,348.66,4.5,2.5,0.022,966559.7,966559.7,6679,0,0,0,L,1151911521,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451713,2009077.00
05/22/2017 07:15,2,0.242,ACTIVE,210.57,335.14,59.965,1495451703,"201051344000585","219011344069620",28.21,11.00,0,295.76,338.44,6.9,4.8,0.018,709196.5,709196.5,6730,0,0,0,L,1122011218,0,120.42,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451714,2009078.00
05/22/2017 07:15,2,0.250,ALERT,210.35,333.63,59.959,1495451703,"201051344001230","219011344069620",26.22,10.70,0,296.66,337.54,6.7,4.5,0.018,702215.6,702215.6,6725,0,0,0,L,1122011218,0,121.10,120.20,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451716,2009079.00
05/22/2017 07:15,2,0.236,ALERT,211.03,334.84,59.959,1495451703,"201051344000582","219011344069620",28.27,10.30,0,296.96,338.14,6.8,4.6,0.013,691934.9,691934.9,6716,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451717,2009080.00
05/22/2017 07:15,2,0.260,ACTIVE,210.12,334.24,59.970,1495451703,"201051344000955","219011344069620",28.13,10.70,0,296.06,338.14,7.5,5.3,0.013,710764.0,710764.0,6730,0,0,0,L,1122011218,0,120.42,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451718,2009081.00
05/22/2017 07:15,2,0.080,ALERT,210.35,332.73,59.959,1495451703,"274151322000094","219011344069620",29.30,11.00,0,294.26,397.05,2.4,0.4,0.000,791496.4,791496.4,6875,0,0,0,L,1151911521,0,120.65,121.55,0002,8,0,0,0,0,0,0,161,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451720,2009082.00
05/22/2017 07:15,2,0.262,ALERT,211.25,334.54,59.944,1495451703,"201051344000579","219011344069620",27.39,11.00,0,296.66,352.87,7.3,5.1,0.013,720949.1,720949.1,6721,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451722,2009083.00
05/22/2017 07:15,2,0.254,ACTIVE,211.25,335.44,59.965,1495451703,"201051344000890","219011344069620",27.93,11.00,0,296.66,337.84,7.2,5.0,0.013,704693.1,704693.1,6728,0,0,0,L,1122011218,0,121.33,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451723,2009084.00
05/22/2017 07:15,2,0.246,ALERT,211.48,335.74,59.965,1495451703,"201051344000438","219011344069620",28.29,10.70,0,296.66,357.98,7.1,4.9,0.013,707474.1,707474.1,6718,0,0,0,L,1122011218,0,121.55,120.88,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451725,2009085.00
05/22/2017 07:15,2,0.186,ACTIVE,211.25,298.77,59.954,1495451703,"201051344000417","219011344069620",20.63,10.30,0,296.06,302.98,3.9,1.8,0.000,655657.1,655657.1,6740,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451725,2009086.00
05/22/2017 07:15,2,0.141,ALERT,211.03,334.54,59.965,1495451703,"274151322000083","219011344069620",26.12,12.30,0,295.46,348.36,3.8,1.7,0.009,956768.2,956768.2,6685,0,0,0,L,1151911521,0,120.88,121.55,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451727,2009087.00
05/22/2017 07:15,2,0.117,ACTIVE,211.25,334.54,59.949,1495451703,"274151322000076","219011344069620",29.64,12.30,0,308.39,342.35,3.5,1.5,0.009,1020241.6,1020241.6,6679,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451728,2009088.00
05/22/2017 07:15,2,0.225,ALERT,211.25,334.84,60.007,1495451703,"201051344000868","219011344069620",27.02,10.30,0,296.66,351.97,6.2,4.0,0.009,701615.0,701615.0,6722,0,0,0,L,1122011218,0,120.65,121.55,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451730,2009089.00
05/22/2017 07:15,2,0.131,ALERT,210.80,333.33,59.944,1495451703,"274151322000095","219011344069620",26.88,11.70,0,295.76,346.86,3.6,1.5,0.013,1010355.7,1010355.7,6684,0,0,0,L,1151911521,0,121.55,121.10,0002,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451732,2009090.00
05/22/2017 07:15,2,0.191,ACTIVE,211.25,335.74,59.959,1495451703,"201051344000988","219011344069620",18.47,10.30,0,294.26,357.38,3.6,1.5,0.000,629952.1,629952.1,6740,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451733,2009091.00
05/22/2017 07:15,2,0.229,ACTIVE,211.25,334.84,59.970,1495451703,"201051344001025","219011344069620",27.65,10.30,0,295.76,338.74,6.4,4.3,0.009,706838.1,706838.1,6733,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451734,2009092.00
05/22/2017 07:15,2,0.229,ALERT,211.25,333.63,59.981,1495451703,"201051344000458","219011344069620",27.39,11.30,0,296.36,347.76,6.3,4.2,0.013,713687.4,713687.4,6708,0,0,0,L,1122011218,0,120.88,121.33,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451736,2009093.00
05/22/2017 07:15,2,0.229,ACTIVE,211.93,336.04,59.981,1495451703,"201051344000853","219011344069620",24.85,10.00,0,296.06,353.77,5.8,3.6,0.009,714336.2,714336.2,6714,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451737,2009094.00
05/22/2017 07:15,2,0.225,ALERT,211.70,336.64,59.965,1495451703,"201051344000685","219011344069620",27.59,11.00,0,296.36,358.88,6.3,4.1,0.013,707553.6,707553.6,6733,0,0,0,L,1122011218,0,122.01,120.65,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451738,2009095.00
05/22/2017 07:15,2,0.230,ACTIVE,211.48,336.64,59.981,1495451703,"201051344000917","219011344069620",27.14,11.70,0,295.46,358.28,6.3,4.2,0.009,704170.4,704170.4,6723,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451739,2009096.00
05/22/2017 07:15,2,0.211,ACTIVE,211.70,336.34,59.970,1495451703,"201051344001145","219011344069620",27.97,10.70,0,296.66,342.65,6.0,3.9,0.013,712103.8,712103.8,6712,0,0,0,L,1122011218,0,121.33,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451740,2009097.00
05/22/2017 07:15,2,0.248,ALERT,211.48,336.04,59.975,1495451703,"201051344000651","219011344069620",27.29,10.00,0,296.06,339.04,6.8,4.7,0.013,700585.6,700585.6,6728,0,0,0,L,1122011218,0,121.55,120.65,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451742,2009098.00
05/22/2017 07:15,2,0.121,ACTIVE,210.35,333.33,59.975,1495451703,"274151322000088","219011344069620",25.50,12.70,0,295.16,344.45,3.1,1.1,0.009,917273.3,917273.3,6685,0,0,0,L,1151911521,0,121.55,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451743,2009099.00
05/22/2017 07:15,2,0.094,ALERT,211.48,335.14,59.996,1495451703,"274151322000068","219011344069620",29.36,12.00,0,293.66,396.15,2.8,0.8,0.004,791836.3,791836.3,6894,0,0,0,L,1151911521,0,121.78,121.55,0002,10,0,0,0,0,0,0,154,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451745,2009100.00
05/22/2017 07:15,2,0.201,ACTIVE,211.03,334.84,59.975,1495451703,"201051344001135","219011344069620",29.54,10.70,0,296.06,337.54,6.1,3.9,0.013,696069.4,696069.4,6721,0,0,0,L,1122011218,0,121.10,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451746,2009101.00
05/22/2017 07:15,2,0.230,ALERT,211.03,334.24,59.981,1495451703,"201051344000594","219011344069620",27.25,11.00,0,296.06,342.35,6.3,4.2,0.009,716038.8,716038.8,6722,0,0,0,L,1122011218,0,120.65,120.88,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451747,2009102.00
05/22/2017 07:15,2,0.232,ACTIVE,211.48,336.04,59.981,1495451703,"201051344001203","219011344069620",27.29,10.70,0,296.36,359.78,6.5,4.3,0.009,705209.1,705209.1,6739,0,0,0,L,1122011218,0,121.55,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451748,2009103.00
05/22/2017 07:15,2,0.131,ACTIVE,210.57,333.03,59.938,1495451703,"274151322000054","219011344069620",26.46,12.70,0,309.89,349.86,3.5,1.5,0.004,934896.1,934896.1,6672,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451749,2009104.00
05/22/2017 07:15,2,0.221,ALERT,211.70,334.54,59.986,1495451703,"201051344000867","219011344069620",26.84,11.30,0,296.06,345.96,6.0,3.9,0.009,700486.6,700486.6,6738,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451751,2009105.00
05/22/2017 07:15,2,0.264,ALERT,211.25,336.04,60.023,1495451703,"201051344001093","219011344069620",27.55,11.30,0,296.36,344.76,7.3,5.2,0.009,703954.8,703954.8,6732,0,0,0,L,1122011218,0,121.10,120.65,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451753,2009106.00
05/22/2017 07:15,2,0.166,ALERT,211.25,334.84,60.002,1495451703,"201051344000900","219011344069620",26.70,10.00,0,296.36,347.16,4.5,2.4,0.013,721956.8,721956.8,6718,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451755,2009107.00
05/22/2017 07:15,2,0.232,ALERT,211.48,335.14,59.991,1495451703,"201051344000648","219011344069620",27.06,10.00,0,296.06,347.16,6.4,4.2,0.018,710949.7,710949.7,6713,0,0,0,L,1122011218,0,120.42,121.55,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451756,2009108.00
05/22/2017 07:15,2,0.219,ALERT,211.48,334.54,59.986,1495451703,"201051344000569","219011344069620",28.13,10.30,0,296.96,348.96,6.3,4.1,0.009,724294.6,724294.6,6700,0,0,0,L,1122011218,0,120.20,121.55,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451758,2009109.00
05/22/2017 07:15,2,0.223,ALERT,211.25,333.93,59.975,1495451703,"201051344000983","219011344069620",26.94,10.30,0,296.96,345.96,6.1,4.0,0.013,714715.8,714715.8,6717,0,0,0,L,1122011218,0,120.88,121.10,0002,9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451760,2009110.00
05/22/2017 07:15,2,0.207,ACTIVE,211.48,334.54,60.012,1495451703,"201051344001158","219011344069620",27.12,10.00,0,295.46,351.07,5.7,3.6,0.013,700068.7,700068.7,6723,0,0,0,L,1122011218,0,120.65,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451761,2009111.00
05/22/2017 07:15,2,0.238,ACTIVE,211.93,336.04,59.981,1495451703,"201051344000576","219011344069620",26.02,10.30,0,296.36,347.46,6.3,4.1,0.009,714775.6,714775.6,6715,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451762,2009112.00
05/22/2017 07:15,2,0.141,ALERT,211.03,333.63,59.970,1495451703,"274151322000087","219011344069620",26.22,12.70,0,293.06,352.57,3.8,1.7,0.009,907646.3,907646.3,6783,0,0,0,L,1151911521,0,121.33,121.33,0002,11,0,0,0,0,0,0,88,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495451764,2009113.00
05/22/2017 07:30,2,0.250,ACTIVE,211.93,336.04,59.949,1495452604,"201051344000645","219011344069620",27.67,11.30,0,321.61,352.57,7.0,4.9,0.022,713682.9,713682.9,6709,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452605,2009114.00
05/22/2017 07:30,2,0.178,ACTIVE,210.80,334.24,59.975,1495452604,"274151322000085","219011344069620",27.15,12.70,0,331.23,338.14,5.0,2.9,0.018,931376.0,931376.0,6676,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452606,2009115.00
05/22/2017 07:30,2,0.264,ACTIVE,211.93,337.24,59.954,1495452604,"201051344000633","219011344069620",28.47,10.70,0,307.78,359.18,7.6,5.4,0.022,700032.3,700032.3,6742,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452607,2009116.00
05/22/2017 07:30,2,0.273,ACTIVE,211.48,335.14,59.996,1495452604,"201051344000469","219011344069620",28.86,9.70,0,313.80,356.78,8.0,5.8,0.018,703126.9,703126.9,6719,0,0,0,L,1122011218,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452608,2009117.00
05/22/2017 07:30,2,0.273,ACTIVE,211.48,336.64,59.959,1495452604,"201051344000646","219011344069620",28.37,11.30,0,327.62,340.55,7.9,5.7,0.018,697611.0,697611.0,6726,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452609,2009118.00
05/22/2017 07:30,2,0.207,ACTIVE,210.57,335.44,59.949,1495452604,"274151322000052","219011344069620",27.10,13.00,0,329.73,338.14,5.7,3.6,0.022,966560.4,966560.4,6680,0,0,0,L,1151911521,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452609,2009119.00
05/22/2017 07:30,2,0.277,ACTIVE,211.93,336.94,59.912,1495452604,"201051344000585","219011344069620",28.80,11.30,0,328.22,341.15,8.1,5.9,0.027,709197.7,709197.7,6731,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452610,2009120.00
05/22/2017 07:30,2,0.279,ACTIVE,211.70,335.44,59.965,1495452604,"201051344001230","219011344069620",27.55,11.00,0,325.82,343.55,7.8,5.6,0.027,702216.7,702216.7,6727,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452611,2009121.00
05/22/2017 07:30,2,0.271,ACTIVE,212.16,336.34,59.959,1495452604,"201051344000582","219011344069620",28.61,10.70,0,329.73,340.85,7.9,5.7,0.018,691936.1,691936.1,6718,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452612,2009122.00
05/22/2017 07:30,2,0.297,ACTIVE,211.25,335.44,59.954,1495452604,"201051344000955","219011344069620",28.47,11.00,0,326.72,340.85,8.6,6.3,0.027,710765.3,710765.3,6731,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452613,2009123.00
05/22/2017 07:30,2,0.109,ACTIVE,210.57,334.54,59.949,1495452604,"274151322000094","219011344069620",29.92,11.70,0,311.39,360.99,3.3,1.3,0.013,791496.5,791496.5,6877,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452614,2009124.00
05/22/2017 07:30,2,0.283,ACTIVE,211.48,334.84,59.922,1495452604,"201051344000579","219011344069620",28.94,11.30,0,320.71,351.37,8.3,6.1,0.022,720950.4,720950.4,6723,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452615,2009125.00
05/22/2017 07:30,2,0.291,ACTIVE,211.70,335.44,59.959,1495452604,"201051344000890","219011344069620",28.37,11.70,0,326.12,344.45,8.4,6.2,0.027,704694.3,704694.3,6729,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452616,2009126.00
05/22/2017 07:30,2,0.285,ACTIVE,211.93,336.34,59.959,1495452604,"201051344000438","219011344069620",28.55,11.00,0,327.32,348.06,8.2,6.0,0.027,707475.3,707475.3,6720,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452617,2009127.00
05/22/2017 07:30,2,0.316,ALERT,211.70,336.04,59.954,1495452604,"201051344000417","219011344069620",18.31,11.00,0,296.66,338.74,5.9,3.7,0.018,655657.8,655657.8,6741,0,0,0,L,1122011218,0,121.10,121.10,0800,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452618,2009128.00
05/22/2017 07:30,2,0.178,ACTIVE,210.57,334.84,59.954,1495452604,"274151322000083","219011344069620",27.17,13.00,0,330.63,338.44,4.9,2.8,0.013,956768.6,956768.6,6687,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452619,2009129.00
05/22/2017 07:30,2,0.148,ACTIVE,211.03,334.54,59.959,1495452604,"274151322000076","219011344069620",30.28,12.70,0,331.83,338.44,4.5,2.5,0.018,1020242.0,1020242.0,6680,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452620,2009130.00
05/22/2017 07:30,2,0.256,ACTIVE,211.25,334.24,59.949,1495452604,"201051344000868","219011344069620",27.81,10.70,0,310.79,358.88,7.2,5.0,0.013,701616.1,701616.1,6724,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452621,2009131.00
05/22/2017 07:30,2,0.174,ACTIVE,210.80,335.14,59.949,1495452604,"274151322000095","219011344069620",26.84,12.30,0,330.63,337.54,4.7,2.6,0.018,1010356.2,1010356.2,6686,0,0,0,L,1151911521,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452622,2009132.00
05/22/2017 07:30,2,0.232,ALERT,211.25,335.44,59.959,1495452604,"201051344000988","219011344069620",18.01,10.30,0,293.66,338.74,4.2,2.2,0.018,629952.6,629952.6,6741,0,0,0,L,1122011218,0,120.42,121.55,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452624,2009133.00
05/22/2017 07:30,2,0.250,ACTIVE,211.70,335.14,59.965,1495452604,"201051344001025","219011344069620",29.20,10.70,0,330.63,340.55,7.4,5.2,0.022,706839.2,706839.2,6734,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452625,2009134.00
05/22/2017 07:30,2,0.248,ACTIVE,211.25,334.54,59.959,1495452604,"201051344000458","219011344069620",28.51,11.30,0,311.09,362.49,7.2,5.0,0.018,713688.5,713688.5,6710,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452626,2009135.00
05/22/2017 07:30,2,0.254,ACTIVE,211.93,335.74,59.965,1495452604,"201051344000853","219011344069620",27.45,10.30,0,309.59,357.08,7.1,4.9,0.018,714337.3,714337.3,6715,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452627,2009136.00
05/22/2017 07:30,2,0.252,ACTIVE,212.16,336.94,59.954,1495452604,"201051344000685","219011344069620",28.19,11.30,0,313.20,359.18,7.2,5.1,0.018,707554.7,707554.7,6735,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452628,2009137.00
05/22/2017 07:30,2,0.256,ACTIVE,211.93,337.24,59.965,1495452604,"201051344000917","219011344069620",28.03,12.00,0,321.61,348.96,7.3,5.1,0.027,704171.5,704171.5,6724,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452629,2009138.00
05/22/2017 07:30,2,0.244,ACTIVE,211.93,336.94,59.922,1495452604,"201051344001145","219011344069620",28.49,11.00,0,322.51,350.47,7.0,4.9,0.022,712104.9,712104.9,6713,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452630,2009139.00
05/22/2017 07:30,2,0.270,ACTIVE,211.93,336.94,59.965,1495452604,"201051344000651","219011344069620",28.45,10.30,0,326.42,348.06,7.8,5.6,0.022,700586.9,700586.9,6730,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452631,2009140.00
05/22/2017 07:30,2,0.150,ACTIVE,210.12,333.93,59.959,1495452604,"274151322000088","219011344069620",26.22,12.70,0,329.73,337.54,4.0,2.0,0.018,917273.7,917273.7,6686,0,0,0,L,1151911521,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452632,2009141.00
05/22/2017 07:30,2,0.119,ACTIVE,211.25,335.14,59.954,1495452604,"274151322000068","219011344069620",29.92,13.00,0,314.40,362.49,3.6,1.6,0.018,791836.5,791836.5,6896,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452632,2009142.00
05/22/2017 07:30,2,0.258,ACTIVE,211.48,335.74,59.954,1495452604,"201051344001135","219011344069620",28.33,10.70,0,324.02,345.06,7.5,5.3,0.022,696070.5,696070.5,6722,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452633,2009143.00
05/22/2017 07:30,2,0.252,ACTIVE,211.03,334.84,59.970,1495452604,"201051344000594","219011344069620",28.29,11.30,0,313.20,355.88,7.2,5.1,0.022,716039.9,716039.9,6724,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452634,2009144.00
05/22/2017 07:30,2,0.258,ACTIVE,211.93,336.04,59.965,1495452604,"201051344001203","219011344069620",27.75,11.00,0,328.22,345.66,7.3,5.1,0.022,705210.2,705210.2,6740,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452635,2009145.00
05/22/2017 07:30,2,0.166,ACTIVE,210.57,334.24,59.959,1495452604,"274151322000054","219011344069620",26.36,13.00,0,330.33,337.84,4.4,2.3,0.018,934896.6,934896.6,6673,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452636,2009146.00
05/22/2017 07:30,2,0.240,ACTIVE,211.48,334.54,59.970,1495452604,"201051344000867","219011344069620",28.13,11.30,0,306.88,365.49,6.9,4.7,0.018,700487.7,700487.7,6740,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452637,2009147.00
05/22/2017 07:30,2,0.281,ACTIVE,211.48,336.64,59.938,1495452604,"201051344001093","219011344069620",28.80,11.70,0,318.61,355.28,8.2,6.0,0.018,703956.1,703956.1,6734,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452638,2009148.00
05/22/2017 07:30,2,0.193,ACTIVE,211.25,335.44,59.965,1495452604,"201051344000900","219011344069620",26.60,10.00,0,305.08,371.51,5.3,3.2,0.022,721957.5,721957.5,6720,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452639,2009149.00
05/22/2017 07:30,2,0.254,ACTIVE,211.70,335.44,59.954,1495452604,"201051344000648","219011344069620",28.07,10.30,0,311.99,357.08,7.2,5.1,0.022,710950.8,710950.8,6715,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452640,2009150.00
05/22/2017 07:30,2,0.246,ACTIVE,211.48,334.84,59.970,1495452604,"201051344000569","219011344069620",28.29,10.70,0,316.50,352.57,7.1,4.9,0.018,724295.7,724295.7,6702,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452641,2009151.00
05/22/2017 07:30,2,0.240,ACTIVE,211.25,334.24,59.954,1495452604,"201051344000983","219011344069620",28.53,10.70,0,309.89,363.39,7.0,4.8,0.018,714716.9,714716.9,6719,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452642,2009152.00
05/22/2017 07:30,2,0.234,ACTIVE,211.25,334.84,59.922,1495452604,"201051344001158","219011344069620",27.53,10.00,0,307.48,356.18,6.6,4.4,0.022,700069.7,700069.7,6724,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452643,2009153.00
05/22/2017 07:30,2,0.252,ALERT,211.70,336.04,60.007,1495452604,"201051344000576","219011344069620",27.85,10.70,0,295.76,340.55,7.1,4.9,0.018,714776.7,714776.7,6716,0,0,0,L,1122011218,0,120.88,121.33,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452644,2009154.00
05/22/2017 07:30,2,0.168,ALERT,210.80,333.93,59.965,1495452604,"274151322000087","219011344069620",26.70,14.00,0,293.36,347.76,4.6,2.5,0.004,907646.8,907646.8,6785,0,0,0,L,1151911521,0,121.55,121.10,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495452646,2009155.00
05/22/2017 07:45,2,0.246,ACTIVE,211.93,335.74,60.023,1495453503,"201051344000645","219011344069620",27.81,11.30,0,330.63,339.95,7.0,4.8,0.031,713684.0,713684.0,6710,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453504,2009156.00
05/22/2017 07:45,2,0.178,ACTIVE,210.57,333.93,59.965,1495453503,"274151322000085","219011344069620",27.15,13.00,0,331.23,337.84,4.9,2.8,0.018,931376.7,931376.7,6677,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453505,2009157.00
