ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 07:45,2,0.258,ACTIVE,211.93,337.24,59.959,1495453503,"201051344000633","219011344069620",28.77,11.00,0,328.22,342.05,7.5,5.3,0.022,700033.6,700033.6,6743,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453506,2009158.00
05/22/2017 07:45,2,0.266,ACTIVE,211.48,335.74,59.975,1495453503,"201051344000469","219011344069620",28.98,9.70,0,328.52,340.25,7.8,5.6,0.022,703128.3,703128.3,6720,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453507,2009159.00
05/22/2017 07:45,2,0.268,ACTIVE,210.57,335.74,59.975,1495453503,"201051344000646","219011344069620",28.45,11.30,0,330.63,341.15,7.8,5.6,0.022,697612.4,697612.4,6727,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453508,2009160.00
05/22/2017 07:45,2,0.199,ACTIVE,210.12,333.03,59.996,1495453503,"274151322000052","219011344069620",27.73,13.30,0,330.03,338.14,5.6,3.5,0.018,966561.2,966561.2,6681,0,0,0,L,1151911521,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453509,2009161.00
05/22/2017 07:45,2,0.277,ACTIVE,211.25,336.04,59.975,1495453503,"201051344000585","219011344069620",28.39,11.30,0,330.33,341.75,8.0,5.8,0.027,709199.1,709199.1,6732,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453510,2009162.00
05/22/2017 07:45,2,0.266,ACTIVE,211.25,335.44,59.981,1495453503,"201051344001230","219011344069620",28.35,11.30,0,328.52,339.95,7.7,5.5,0.027,702218.1,702218.1,6728,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453511,2009163.00
05/22/2017 07:45,2,0.270,ACTIVE,211.70,336.64,59.959,1495453503,"201051344000582","219011344069620",28.47,10.70,0,330.63,340.85,7.8,5.6,0.027,691937.5,691937.5,6719,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453512,2009164.00
05/22/2017 07:45,2,0.293,ACTIVE,211.03,335.74,60.018,1495453503,"201051344000955","219011344069620",28.25,11.30,0,329.73,340.55,8.4,6.2,0.027,710766.8,710766.8,6732,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453513,2009165.00
05/22/2017 07:45,2,0.107,ACTIVE,210.57,333.93,59.970,1495453503,"274151322000094","219011344069620",29.92,12.30,0,331.53,337.54,3.2,1.2,0.013,791496.8,791496.8,6878,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453514,2009166.00
05/22/2017 07:45,2,0.283,ACTIVE,211.25,334.84,60.018,1495453503,"201051344000579","219011344069620",29.02,11.30,0,329.73,339.65,8.3,6.1,0.022,720951.9,720951.9,6724,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453514,2009167.00
05/22/2017 07:45,2,0.289,ACTIVE,211.25,335.44,59.965,1495453503,"201051344000890","219011344069620",28.33,11.70,0,329.43,342.35,8.3,6.1,0.027,704695.9,704695.9,6730,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453515,2009168.00
05/22/2017 07:45,2,0.279,ACTIVE,211.48,336.64,59.975,1495453503,"201051344000438","219011344069620",28.78,11.30,0,330.93,340.25,8.2,6.0,0.022,707476.8,707476.8,6721,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453516,2009169.00
05/22/2017 07:45,2,0.312,ACTIVE,211.70,336.04,59.981,1495453503,"201051344000417","219011344069620",18.59,11.00,0,318.61,355.28,5.9,3.8,0.018,655658.8,655658.8,6743,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453517,2009170.00
05/22/2017 07:45,2,0.174,ACTIVE,210.57,334.54,59.986,1495453503,"274151322000083","219011344069620",27.51,13.30,0,330.63,338.44,4.9,2.8,0.022,956769.3,956769.3,6688,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453518,2009171.00
05/22/2017 07:45,2,0.176,ACTIVE,210.80,334.84,59.959,1495453503,"274151322000076","219011344069620",28.29,13.00,0,331.83,338.14,5.0,2.9,0.022,1020242.7,1020242.7,6681,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453519,2009172.00
05/22/2017 07:45,2,0.260,ACTIVE,211.25,334.84,59.996,1495453503,"201051344000868","219011344069620",27.89,10.70,0,328.82,339.95,7.3,5.2,0.018,701617.4,701617.4,6725,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453520,2009173.00
05/22/2017 07:45,2,0.174,ACTIVE,210.35,333.33,59.981,1495453503,"274151322000095","219011344069620",27.12,12.70,0,330.93,337.54,4.8,2.7,0.018,1010356.8,1010356.8,6687,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453521,2009174.00
05/22/2017 07:45,2,0.238,ACTIVE,211.03,335.74,59.986,1495453503,"201051344000988","219011344069620",18.07,10.70,0,308.99,362.19,4.4,2.3,0.018,629953.1,629953.1,6743,0,0,0,L,1122011218,0,120.20,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453522,2009175.00
05/22/2017 07:45,2,0.270,ACTIVE,211.03,335.44,59.986,1495453503,"201051344001025","219011344069620",28.57,10.70,0,329.73,340.55,7.8,5.6,0.022,706840.6,706840.6,6735,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453523,2009176.00
05/22/2017 07:45,2,0.264,ACTIVE,211.03,334.24,59.975,1495453503,"201051344000458","219011344069620",28.15,11.30,0,328.82,339.04,7.6,5.4,0.018,713689.8,713689.8,6711,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453524,2009177.00
05/22/2017 07:45,2,0.260,ACTIVE,211.93,336.34,59.981,1495453503,"201051344000853","219011344069620",28.03,10.30,0,330.63,341.15,7.4,5.2,0.027,714338.5,714338.5,6716,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453525,2009178.00
05/22/2017 07:45,2,0.254,ACTIVE,211.48,337.24,59.981,1495453503,"201051344000685","219011344069620",28.84,11.30,0,330.93,342.05,7.5,5.3,0.027,707556.0,707556.0,6736,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453525,2009179.00
05/22/2017 07:45,2,0.260,ACTIVE,211.48,337.24,60.012,1495453503,"201051344000917","219011344069620",28.71,12.00,0,330.03,342.35,7.6,5.4,0.031,704172.9,704172.9,6725,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453526,2009180.00
05/22/2017 07:45,2,0.262,ACTIVE,211.48,336.34,60.018,1495453503,"201051344001145","219011344069620",27.81,11.00,0,331.83,342.65,7.4,5.2,0.031,712106.2,712106.2,6714,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453527,2009181.00
05/22/2017 07:45,2,0.287,ACTIVE,211.48,336.64,59.970,1495453503,"201051344000651","219011344069620",27.89,10.30,0,332.13,340.85,8.1,5.9,0.035,700588.3,700588.3,6731,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453528,2009182.00
05/22/2017 07:45,2,0.166,ACTIVE,210.12,333.03,59.981,1495453503,"274151322000088","219011344069620",26.14,13.00,0,330.03,337.84,4.4,2.3,0.009,917274.2,917274.2,6687,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453529,2009183.00
05/22/2017 07:45,2,0.129,ACTIVE,211.03,335.14,59.981,1495453503,"274151322000068","219011344069620",30.14,13.30,0,331.83,338.74,4.0,1.9,0.013,791837.0,791837.0,6897,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453530,2009184.00
05/22/2017 07:45,2,0.268,ACTIVE,211.03,334.84,59.970,1495453503,"201051344001135","219011344069620",28.82,11.00,0,330.03,339.65,7.9,5.7,0.035,696071.9,696071.9,6723,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453531,2009185.00
05/22/2017 07:45,2,0.270,ACTIVE,210.80,334.24,59.981,1495453503,"201051344000594","219011344069620",28.31,11.30,0,327.92,340.25,7.8,5.6,0.031,716041.2,716041.2,6725,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453532,2009186.00
05/22/2017 07:45,2,0.273,ACTIVE,211.25,335.74,59.954,1495453503,"201051344001203","219011344069620",28.25,11.30,0,331.23,342.95,7.9,5.7,0.027,705211.5,705211.5,6741,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453533,2009187.00
05/22/2017 07:45,2,0.180,ACTIVE,210.12,333.03,59.981,1495453503,"274151322000054","219011344069620",27.19,13.30,0,330.33,338.44,5.0,2.9,0.022,934897.2,934897.2,6674,0,0,0,L,1151911521,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453534,2009188.00
05/22/2017 07:45,2,0.258,ACTIVE,211.48,334.24,59.991,1495453503,"201051344000867","219011344069620",28.29,11.70,0,329.13,339.65,7.5,5.3,0.018,700488.9,700488.9,6741,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453534,2009189.00
05/22/2017 07:45,2,0.307,ACTIVE,211.03,336.64,59.970,1495453503,"201051344001093","219011344069620",28.33,11.70,0,330.93,341.75,8.8,6.6,0.027,703957.7,703957.7,6735,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453535,2009190.00
05/22/2017 07:45,2,0.209,ACTIVE,211.03,335.44,59.981,1495453503,"201051344000900","219011344069620",27.63,10.30,0,328.82,339.95,5.9,3.7,0.018,721958.4,721958.4,6721,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453536,2009191.00
05/22/2017 07:45,2,0.275,ACTIVE,211.48,334.84,59.970,1495453503,"201051344000648","219011344069620",28.35,10.30,0,330.33,340.85,7.9,5.7,0.027,710952.1,710952.1,6716,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453537,2009192.00
05/22/2017 07:45,2,0.270,ACTIVE,211.25,334.84,59.996,1495453503,"201051344000569","219011344069620",28.39,10.70,0,329.43,339.04,7.8,5.6,0.031,724297.0,724297.0,6703,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453538,2009193.00
05/22/2017 07:45,2,0.262,ACTIVE,211.25,334.54,59.986,1495453503,"201051344000983","219011344069620",28.80,10.70,0,327.92,339.95,7.7,5.5,0.022,714718.2,714718.2,6720,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453539,2009194.00
05/22/2017 07:45,2,0.250,ACTIVE,211.25,334.84,60.002,1495453503,"201051344001158","219011344069620",28.51,10.30,0,328.82,339.95,7.3,5.1,0.027,700070.9,700070.9,6725,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453540,2009195.00
05/22/2017 07:45,2,0.268,ACTIVE,211.70,336.34,59.996,1495453503,"201051344000576","219011344069620",28.82,10.70,0,329.73,341.15,7.8,5.6,0.022,714778.0,714778.0,6718,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453541,2009196.00
05/22/2017 07:45,2,0.203,ACTIVE,210.35,333.03,60.002,1495453503,"274151322000087","219011344069620",25.88,14.70,0,330.33,337.84,5.3,3.2,0.009,907647.5,907647.5,6787,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495453542,2009197.00
05/22/2017 08:00,2,0.281,ACTIVE,212.16,335.74,60.007,1495454403,"201051344000645","219011344069620",27.69,11.30,0,330.93,340.55,7.9,5.7,0.031,713685.4,713685.4,6711,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454404,2009198.00
05/22/2017 08:00,2,0.215,ACTIVE,211.70,336.64,59.975,1495454403,"274151322000085","219011344069620",26.78,13.00,0,330.93,339.04,5.8,3.7,0.031,931377.5,931377.5,6678,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454405,2009199.00
05/22/2017 08:00,2,0.289,ACTIVE,212.16,336.94,59.970,1495454403,"201051344000633","219011344069620",28.77,11.00,0,329.73,342.05,8.4,6.2,0.031,700035.1,700035.1,6744,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454406,2009200.00
05/22/2017 08:00,2,0.291,ACTIVE,211.93,336.04,59.970,1495454403,"201051344000469","219011344069620",29.26,9.70,0,328.82,340.25,8.7,6.4,0.027,703129.8,703129.8,6721,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454407,2009201.00
05/22/2017 08:00,2,0.314,ACTIVE,211.70,336.94,60.002,1495454403,"201051344000646","219011344069620",27.53,11.30,0,328.52,342.05,8.8,6.6,0.035,697613.9,697613.9,6728,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454408,2009202.00
05/22/2017 08:00,2,0.236,ACTIVE,211.03,335.44,59.965,1495454403,"274151322000052","219011344069620",27.67,13.70,0,330.33,339.34,6.6,4.5,0.022,966562.2,966562.2,6682,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454409,2009203.00
05/22/2017 08:00,2,0.312,ACTIVE,212.16,336.94,60.002,1495454403,"201051344000585","219011344069620",28.61,11.30,0,330.03,342.05,9.1,6.9,0.040,709200.8,709200.8,6733,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454410,2009204.00
05/22/2017 08:00,2,0.301,ACTIVE,211.93,336.04,59.959,1495454403,"201051344001230","219011344069620",28.35,11.30,0,329.13,341.45,8.7,6.4,0.035,702219.6,702219.6,6729,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454411,2009205.00
05/22/2017 08:00,2,0.311,ACTIVE,212.38,337.54,60.002,1495454403,"201051344000582","219011344069620",28.05,11.00,0,330.33,342.35,8.8,6.6,0.035,691939.0,691939.0,6720,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454412,2009206.00
05/22/2017 08:00,2,0.322,ACTIVE,211.48,336.34,59.965,1495454403,"201051344000955","219011344069620",28.84,11.30,0,330.33,340.85,9.5,7.2,0.035,710768.5,710768.5,6733,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454413,2009207.00
05/22/2017 08:00,2,0.133,ACTIVE,211.25,336.04,59.965,1495454403,"274151322000094","219011344069620",30.55,12.70,0,331.23,345.96,4.1,2.0,0.022,791497.2,791497.2,6879,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454414,2009208.00
05/22/2017 08:00,2,0.318,ACTIVE,211.70,334.84,59.965,1495454403,"201051344000579","219011344069620",28.61,11.30,0,330.33,339.95,9.3,7.0,0.031,720953.6,720953.6,6725,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454415,2009209.00
05/22/2017 08:00,2,0.326,ACTIVE,211.70,335.74,59.965,1495454403,"201051344000890","219011344069620",28.63,11.70,0,330.03,341.15,9.5,7.3,0.035,704697.6,704697.6,6731,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454416,2009210.00
05/22/2017 08:00,2,0.316,ACTIVE,212.16,337.24,59.965,1495454403,"201051344000438","219011344069620",28.90,11.30,0,330.63,342.05,9.3,7.1,0.040,707478.5,707478.5,6722,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454416,2009211.00
05/22/2017 08:00,2,0.354,ACTIVE,212.16,336.34,59.965,1495454403,"201051344000417","219011344069620",18.59,11.30,0,318.00,350.17,6.7,4.5,0.022,655659.8,655659.8,6744,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454417,2009212.00
05/22/2017 08:00,2,0.213,ACTIVE,211.48,335.44,59.975,1495454403,"274151322000083","219011344069620",27.73,13.70,0,330.93,339.95,6.0,3.8,0.022,956770.2,956770.2,6689,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454418,2009213.00
05/22/2017 08:00,2,0.219,ACTIVE,211.93,336.04,59.965,1495454403,"274151322000076","219011344069620",27.99,13.30,0,331.23,339.65,6.2,4.1,0.027,1020243.6,1020243.6,6682,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454419,2009214.00
05/22/2017 08:00,2,0.287,ACTIVE,211.70,335.74,59.965,1495454403,"201051344000868","219011344069620",28.67,10.70,0,328.22,339.95,8.3,6.1,0.031,701618.8,701618.8,6726,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454420,2009215.00
05/22/2017 08:00,2,0.209,ACTIVE,211.48,336.04,59.975,1495454403,"274151322000095","219011344069620",27.45,13.00,0,330.33,339.04,5.8,3.7,0.022,1010357.7,1010357.7,6688,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454421,2009216.00
05/22/2017 08:00,2,0.281,ACTIVE,211.70,336.04,59.981,1495454403,"201051344000988","219011344069620",18.01,10.30,0,315.60,350.47,5.2,3.0,0.018,629953.8,629953.8,6744,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454422,2009217.00
05/22/2017 08:00,2,0.303,ACTIVE,211.93,335.74,59.986,1495454403,"201051344001025","219011344069620",28.96,11.00,0,330.63,342.05,8.9,6.7,0.031,706842.1,706842.1,6736,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454423,2009218.00
05/22/2017 08:00,2,0.293,ACTIVE,211.70,334.54,59.959,1495454403,"201051344000458","219011344069620",28.39,11.30,0,329.73,339.65,8.5,6.3,0.031,713691.3,713691.3,6712,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454424,2009219.00
05/22/2017 08:00,2,0.281,ACTIVE,212.38,336.64,59.965,1495454403,"201051344000853","219011344069620",28.90,10.30,0,330.93,341.75,8.2,6.0,0.031,714340.0,714340.0,6717,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454425,2009220.00
05/22/2017 08:00,2,0.293,ACTIVE,212.38,337.54,59.959,1495454403,"201051344000685","219011344069620",28.84,11.30,0,330.93,342.65,8.6,6.4,0.040,707557.5,707557.5,6737,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454426,2009221.00
05/22/2017 08:00,2,0.295,ACTIVE,212.16,336.94,59.965,1495454403,"201051344000917","219011344069620",28.73,12.00,0,330.33,343.55,8.6,6.4,0.035,704174.3,704174.3,6726,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454427,2009222.00
05/22/2017 08:00,2,0.287,ACTIVE,212.16,336.64,59.981,1495454403,"201051344001145","219011344069620",29.10,11.00,0,331.23,342.05,8.5,6.3,0.035,712107.6,712107.6,6715,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454427,2009223.00
05/22/2017 08:00,2,0.316,ACTIVE,211.93,336.64,60.002,1495454403,"201051344000651","219011344069620",28.80,10.30,0,330.93,342.35,9.3,7.0,0.035,700589.9,700589.9,6732,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454428,2009224.00
05/22/2017 08:00,2,0.195,ACTIVE,211.03,335.14,59.986,1495454403,"274151322000088","219011344069620",26.86,13.00,0,330.33,339.04,5.4,3.3,0.022,917274.9,917274.9,6688,0,0,0,L,1151911521,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454429,2009225.00
05/22/2017 08:00,2,0.152,ACTIVE,211.93,336.34,59.954,1495454403,"274151322000068","219011344069620",30.97,13.70,0,332.13,356.48,4.8,2.7,0.018,791837.5,791837.5,6898,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454430,2009226.00
05/22/2017 08:00,2,0.305,ACTIVE,211.70,335.44,59.959,1495454403,"201051344001135","219011344069620",28.84,11.00,0,328.82,340.85,8.9,6.7,0.040,696073.4,696073.4,6724,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454431,2009227.00
05/22/2017 08:00,2,0.295,ACTIVE,211.48,335.14,59.965,1495454403,"201051344000594","219011344069620",28.53,11.30,0,327.92,339.65,8.6,6.3,0.027,716042.7,716042.7,6726,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454432,2009228.00
05/22/2017 08:00,2,0.303,ACTIVE,211.93,335.44,59.965,1495454403,"201051344001203","219011344069620",28.51,11.30,0,330.93,343.25,8.8,6.5,0.044,705213.1,705213.1,6742,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454433,2009229.00
05/22/2017 08:00,2,0.213,ACTIVE,211.48,335.44,59.991,1495454403,"274151322000054","219011344069620",27.00,13.70,0,329.73,338.74,5.8,3.7,0.027,934898.0,934898.0,6675,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454434,2009230.00
05/22/2017 08:00,2,0.285,ACTIVE,212.16,334.84,60.002,1495454403,"201051344000867","219011344069620",28.37,11.70,0,329.43,340.25,8.2,6.0,0.027,700490.3,700490.3,6742,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454435,2009231.00
05/22/2017 08:00,2,0.336,ACTIVE,211.93,337.24,59.965,1495454403,"201051344001093","219011344069620",28.53,11.70,0,331.23,342.05,9.8,7.5,0.040,703959.5,703959.5,6736,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454436,2009232.00
05/22/2017 08:00,2,0.234,ACTIVE,211.70,335.74,59.949,1495454403,"201051344000900","219011344069620",28.13,10.00,0,328.52,340.25,6.7,4.5,0.035,721959.4,721959.4,6722,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454437,2009233.00
05/22/2017 08:00,2,0.295,ACTIVE,212.16,335.44,59.965,1495454403,"201051344000648","219011344069620",28.57,10.70,0,330.33,340.85,8.6,6.3,0.031,710953.6,710953.6,6717,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454438,2009234.00
05/22/2017 08:00,2,0.293,ACTIVE,211.93,335.74,59.959,1495454403,"201051344000569","219011344069620",28.57,10.70,0,329.43,339.95,8.6,6.3,0.035,724298.4,724298.4,6704,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454439,2009235.00
05/22/2017 08:00,2,0.287,ACTIVE,211.93,335.14,59.975,1495454403,"201051344000983","219011344069620",28.82,10.70,0,328.22,339.95,8.4,6.2,0.035,714719.6,714719.6,6721,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454439,2009236.00
05/22/2017 08:00,2,0.281,ACTIVE,211.93,335.74,59.970,1495454403,"201051344001158","219011344069620",27.83,10.30,0,327.92,340.55,8.0,5.8,0.035,700072.2,700072.2,6726,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454440,2009237.00
05/22/2017 08:00,2,0.287,ACTIVE,212.38,337.24,59.986,1495454403,"201051344000576","219011344069620",28.98,11.00,0,330.33,341.45,8.5,6.2,0.027,714779.5,714779.5,6719,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454441,2009238.00
05/22/2017 08:00,2,0.217,ACTIVE,211.25,335.44,59.954,1495454403,"274151322000087","219011344069620",27.65,15.30,0,330.93,339.34,6.1,3.9,0.022,907648.4,907648.4,6788,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495454442,2009239.00
05/22/2017 08:15,2,0.332,ACTIVE,212.61,336.94,59.965,1495455303,"201051344000645","219011344069620",28.25,11.70,0,330.63,341.15,9.6,7.3,0.044,713687.0,713687.0,6712,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455304,2009240.00
05/22/2017 08:15,2,0.260,ACTIVE,211.48,335.44,59.975,1495455303,"274151322000085","219011344069620",27.79,13.30,0,332.43,341.75,7.3,5.1,0.035,931378.6,931378.6,6679,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455305,2009241.00
05/22/2017 08:15,2,0.334,ACTIVE,212.61,338.44,60.002,1495455303,"201051344000633","219011344069620",29.20,11.00,0,329.43,343.25,9.9,7.7,0.049,700036.9,700036.9,6745,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455306,2009242.00
05/22/2017 08:15,2,0.348,ACTIVE,212.16,336.34,59.970,1495455303,"201051344000469","219011344069620",28.75,9.70,0,327.92,341.45,10.2,7.9,0.049,703131.6,703131.6,6722,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455307,2009243.00
05/22/2017 08:15,2,0.357,ACTIVE,211.93,337.84,59.975,1495455303,"201051344000646","219011344069620",29.12,11.30,0,330.03,343.55,10.6,8.3,0.053,697615.8,697615.8,6729,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455308,2009244.00
05/22/2017 08:15,2,0.293,ACTIVE,211.03,336.04,60.002,1495455303,"274151322000052","219011344069620",27.61,14.00,0,331.23,343.85,8.2,6.0,0.040,966563.6,966563.6,6683,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455309,2009245.00
05/22/2017 08:15,2,0.371,ACTIVE,212.38,337.84,59.965,1495455303,"201051344000585","219011344069620",28.96,11.30,0,330.63,343.25,10.9,8.6,0.053,709202.7,709202.7,6734,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455310,2009246.00
05/22/2017 08:15,2,0.357,ACTIVE,212.16,336.64,59.965,1495455303,"201051344001230","219011344069620",28.39,11.30,0,329.73,341.45,10.3,8.0,0.049,702221.4,702221.4,6730,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455311,2009247.00
05/22/2017 08:15,2,0.369,ACTIVE,212.61,338.14,59.965,1495455303,"201051344000582","219011344069620",28.25,11.00,0,331.23,342.95,10.6,8.3,0.053,691940.9,691940.9,6721,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455312,2009248.00
05/22/2017 08:15,2,0.383,ACTIVE,211.70,336.94,59.981,1495455303,"201051344000955","219011344069620",28.92,11.30,0,329.73,341.75,11.3,9.0,0.057,710770.6,710770.6,6734,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455313,2009249.00
05/22/2017 08:15,2,0.168,ACTIVE,211.48,367.00,60.002,1495455303,"274151322000094","219011344069620",34.21,13.00,0,333.03,391.34,5.8,3.7,0.027,791498.0,791498.0,6880,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455313,2009250.00
05/22/2017 08:15,2,0.367,ACTIVE,211.93,335.74,59.991,1495455303,"201051344000579","219011344069620",29.00,11.70,0,330.33,341.15,10.8,8.5,0.044,720955.6,720955.6,6726,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455314,2009251.00
05/22/2017 08:15,2,0.373,ACTIVE,211.93,336.94,59.981,1495455303,"201051344000890","219011344069620",29.52,11.70,0,330.33,343.55,11.2,8.9,0.049,704699.6,704699.6,6732,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455315,2009252.00
05/22/2017 08:15,2,0.373,ACTIVE,212.16,337.84,59.986,1495455303,"201051344000438","219011344069620",29.32,11.30,0,331.23,343.25,11.1,8.8,0.049,707480.5,707480.5,6723,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455316,2009253.00
05/22/2017 08:15,2,0.402,ACTIVE,212.38,337.54,59.981,1495455303,"201051344000417","219011344069620",18.65,11.30,0,330.03,341.15,7.6,5.4,0.027,655661.1,655661.1,6745,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455317,2009254.00
05/22/2017 08:15,2,0.268,ACTIVE,211.48,336.34,59.981,1495455303,"274151322000083","219011344069620",27.81,13.70,0,331.53,342.65,7.6,5.4,0.044,956771.4,956771.4,6690,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455318,2009255.00
05/22/2017 08:15,2,0.270,ACTIVE,211.93,337.84,59.981,1495455303,"274151322000076","219011344069620",28.59,13.30,0,333.33,343.55,7.8,5.6,0.035,1020244.8,1020244.8,6683,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455319,2009256.00
05/22/2017 08:15,2,0.336,ACTIVE,211.93,336.34,59.981,1495455303,"201051344000868","219011344069620",28.78,11.00,0,330.03,341.15,9.8,7.6,0.049,701620.6,701620.6,6727,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455320,2009257.00
05/22/2017 08:15,2,0.266,ACTIVE,211.48,335.14,59.986,1495455303,"274151322000095","219011344069620",27.75,13.00,0,331.83,341.45,7.5,5.3,0.031,1010358.8,1010358.8,6689,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455321,2009258.00
05/22/2017 08:15,2,0.320,ACTIVE,211.93,337.24,59.981,1495455303,"201051344000988","219011344069620",18.91,10.70,0,328.52,340.85,6.1,4.0,0.031,629954.7,629954.7,6745,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455322,2009259.00
05/22/2017 08:15,2,0.357,ACTIVE,211.93,336.64,59.970,1495455303,"201051344001025","219011344069620",29.30,11.00,0,330.93,343.55,10.7,8.4,0.049,706844.0,706844.0,6737,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455323,2009260.00
05/22/2017 08:15,2,0.340,ACTIVE,211.93,335.74,59.981,1495455303,"201051344000458","219011344069620",28.92,11.70,0,329.13,341.15,10.0,7.7,0.049,713693.0,713693.0,6713,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455324,2009261.00
05/22/2017 08:15,2,0.338,ACTIVE,212.61,337.24,59.981,1495455303,"201051344000853","219011344069620",28.57,10.30,0,331.23,342.65,9.8,7.6,0.049,714341.7,714341.7,6718,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455325,2009262.00
05/22/2017 08:15,2,0.344,ACTIVE,212.38,339.04,59.981,1495455303,"201051344000685","219011344069620",29.26,11.30,0,330.93,345.36,10.2,7.9,0.057,707559.3,707559.3,6738,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455326,2009263.00
05/22/2017 08:15,2,0.346,ACTIVE,212.38,338.44,59.970,1495455303,"201051344000917","219011344069620",29.10,12.00,0,330.03,345.66,10.2,7.9,0.049,704176.1,704176.1,6727,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455327,2009264.00
05/22/2017 08:15,2,0.346,ACTIVE,212.16,337.84,59.981,1495455303,"201051344001145","219011344069620",28.82,11.00,0,331.53,344.76,10.1,7.9,0.053,712109.4,712109.4,6716,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455328,2009265.00
05/22/2017 08:15,2,0.369,ACTIVE,212.16,338.14,59.970,1495455303,"201051344000651","219011344069620",29.18,10.30,0,331.83,342.95,10.9,8.6,0.053,700591.9,700591.9,6733,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455329,2009266.00
05/22/2017 08:15,2,0.248,ACTIVE,211.03,336.04,59.965,1495455303,"274151322000088","219011344069620",27.21,13.30,0,331.23,341.45,6.9,4.7,0.035,917275.9,917275.9,6689,0,0,0,L,1151911521,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455330,2009267.00
05/22/2017 08:15,2,0.365,ACTIVE,211.93,336.64,59.981,1495455303,"201051344001135","219011344069620",28.88,11.00,0,330.33,342.35,10.7,8.4,0.053,696075.3,696075.3,6725,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455332,2009268.00
05/22/2017 08:15,2,0.346,ACTIVE,211.93,336.34,59.965,1495455303,"201051344000594","219011344069620",29.04,11.30,0,328.22,340.25,10.2,7.9,0.044,716044.5,716044.5,6727,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455333,2009269.00
05/22/2017 08:15,2,0.359,ACTIVE,212.38,337.24,60.007,1495455303,"201051344001203","219011344069620",28.96,11.30,0,331.23,344.45,10.6,8.3,0.053,705214.9,705214.9,6743,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455334,2009270.00
05/22/2017 08:15,2,0.266,ACTIVE,211.25,334.84,59.970,1495455303,"274151322000054","219011344069620",27.71,13.70,0,331.23,339.95,7.5,5.3,0.027,934899.2,934899.2,6676,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455335,2009271.00
05/22/2017 08:15,2,0.348,ACTIVE,212.38,336.04,59.959,1495455303,"201051344000867","219011344069620",28.09,12.00,0,330.03,340.25,9.9,7.6,0.049,700492.0,700492.0,6743,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455335,2009272.00
05/22/2017 08:15,2,0.398,ACTIVE,212.38,337.84,59.970,1495455303,"201051344001093","219011344069620",28.98,12.00,0,330.33,344.15,11.7,9.4,0.053,703961.6,703961.6,6737,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455336,2009273.00
05/22/2017 08:15,2,0.289,ACTIVE,211.93,336.34,59.965,1495455303,"201051344000900","219011344069620",28.69,10.30,0,329.43,341.15,8.4,6.2,0.049,721960.7,721960.7,6723,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455337,2009274.00
05/22/2017 08:15,2,0.354,ACTIVE,212.16,336.04,59.970,1495455303,"201051344000648","219011344069620",28.82,10.70,0,330.33,341.45,10.3,8.0,0.044,710955.4,710955.4,6718,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455338,2009275.00
05/22/2017 08:15,2,0.354,ACTIVE,211.93,336.34,59.970,1495455303,"201051344000569","219011344069620",28.77,10.70,0,330.03,341.45,10.3,8.1,0.049,724300.2,724300.2,6705,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455339,2009276.00
05/22/2017 08:15,2,0.348,ACTIVE,211.93,336.34,59.965,1495455303,"201051344000983","219011344069620",28.71,10.70,0,330.03,340.55,10.2,7.9,0.049,714721.3,714721.3,6722,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455340,2009277.00
05/22/2017 08:15,2,0.338,ACTIVE,211.70,335.74,59.959,1495455303,"201051344001158","219011344069620",28.37,10.30,0,330.03,341.45,9.7,7.5,0.053,700073.9,700073.9,6727,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455341,2009278.00
05/22/2017 08:15,2,0.350,ACTIVE,212.38,337.54,59.970,1495455303,"201051344000576","219011344069620",28.92,10.70,0,330.93,341.45,10.3,8.0,0.044,714781.3,714781.3,6720,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455342,2009279.00
05/22/2017 08:15,2,0.281,ACTIVE,211.48,335.44,59.981,1495455303,"274151322000087","219011344069620",27.43,15.50,0,331.83,340.25,7.8,5.7,0.031,907649.6,907649.6,6789,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455343,2009280.00
05/22/2017 08:15,2,0.193,ACTIVE,211.93,387.44,59.975,1495455303,"274151322000068","219011344069620",36.38,14.30,0,333.93,401.26,7.2,5.0,0.031,791838.5,791838.5,6899,0,0,0,L,1151911521,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495455344,2009281.00
05/22/2017 08:30,2,0.412,ACTIVE,212.16,337.24,59.991,1495456204,"201051344000645","219011344069620",27.97,11.70,0,330.93,342.95,11.7,9.4,0.066,713688.9,713688.9,6713,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456205,2009282.00
05/22/2017 08:30,2,0.334,ACTIVE,211.25,335.14,59.986,1495456204,"274151322000085","219011344069620",27.55,13.30,0,331.83,339.65,9.3,7.1,0.049,931380.1,931380.1,6680,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456206,2009283.00
05/22/2017 08:30,2,0.420,ACTIVE,212.16,338.74,59.986,1495456204,"201051344000633","219011344069620",28.53,11.30,0,330.03,344.76,12.2,9.8,0.071,700038.9,700038.9,6746,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456206,2009284.00
05/22/2017 08:30,2,0.436,ACTIVE,211.70,336.34,59.965,1495456204,"201051344000469","219011344069620",28.67,9.70,0,329.13,342.65,12.7,10.3,0.066,703133.8,703133.8,6723,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456207,2009285.00
05/22/2017 08:30,2,0.459,ACTIVE,211.70,338.14,59.996,1495456204,"201051344000646","219011344069620",28.11,11.30,0,330.33,344.15,13.1,10.7,0.071,697618.0,697618.0,6730,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456208,2009286.00
05/22/2017 08:30,2,0.373,ACTIVE,210.57,336.34,59.986,1495456204,"274151322000052","219011344069620",27.93,14.00,0,330.63,339.95,10.5,8.2,0.053,966565.2,966565.2,6684,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456209,2009287.00
05/22/2017 08:30,2,0.467,ACTIVE,212.16,338.44,59.975,1495456204,"201051344000585","219011344069620",28.47,11.70,0,330.33,344.15,13.5,11.1,0.080,709205.0,709205.0,6735,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456210,2009288.00
05/22/2017 08:30,2,0.439,ACTIVE,212.16,337.84,60.002,1495456204,"201051344001230","219011344069620",28.92,11.30,0,329.73,343.55,12.9,10.5,0.075,702223.5,702223.5,6731,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456211,2009289.00
05/22/2017 08:30,2,0.467,ACTIVE,212.38,339.34,59.996,1495456204,"201051344000582","219011344069620",27.79,11.00,0,331.83,344.15,13.2,10.8,0.075,691943.2,691943.2,6722,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456212,2009290.00
05/22/2017 08:30,2,0.484,ACTIVE,211.70,338.44,59.981,1495456204,"201051344000955","219011344069620",28.21,11.70,0,330.33,344.15,13.9,11.5,0.075,710773.0,710773.0,6735,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456213,2009291.00
05/22/2017 08:30,2,0.211,ACTIVE,211.25,415.69,60.002,1495456204,"274151322000094","219011344069620",39.24,14.00,0,332.73,418.09,8.4,6.2,0.053,791499.1,791499.1,6881,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456214,2009292.00
05/22/2017 08:30,2,0.461,ACTIVE,211.93,336.94,59.991,1495456204,"201051344000579","219011344069620",28.35,11.70,0,331.23,342.05,13.3,10.9,0.066,720957.8,720957.8,6727,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456215,2009293.00
05/22/2017 08:30,2,0.463,ACTIVE,211.70,337.84,59.996,1495456204,"201051344000890","219011344069620",29.68,12.00,0,331.23,343.25,14.0,11.6,0.075,704702.0,704702.0,6733,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456216,2009294.00
05/22/2017 08:30,2,0.471,ACTIVE,212.16,338.74,59.986,1495456204,"201051344000438","219011344069620",29.04,11.30,0,331.53,345.36,13.9,11.5,0.066,707482.8,707482.8,6724,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456216,2009295.00
05/22/2017 08:30,2,0.479,ACTIVE,212.16,338.14,60.002,1495456204,"201051344000417","219011344069620",19.06,11.30,0,331.83,342.05,9.3,7.0,0.053,655662.6,655662.6,6746,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456217,2009296.00
05/22/2017 08:30,2,0.354,ACTIVE,211.03,336.34,59.986,1495456204,"274151322000083","219011344069620",27.79,14.00,0,331.53,339.95,10.0,7.7,0.057,956772.8,956772.8,6691,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456218,2009297.00
05/22/2017 08:30,2,0.369,ACTIVE,211.48,337.84,59.996,1495456204,"274151322000076","219011344069620",27.77,13.30,0,332.13,340.85,10.4,8.1,0.057,1020246.4,1020246.4,6684,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456219,2009298.00
05/22/2017 08:30,2,0.420,ACTIVE,211.70,336.64,59.986,1495456204,"201051344000868","219011344069620",28.94,10.70,0,329.73,342.05,12.3,9.9,0.066,701622.6,701622.6,6728,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456220,2009299.00
05/22/2017 08:30,2,0.352,ACTIVE,211.03,336.34,59.965,1495456204,"274151322000095","219011344069620",27.85,13.30,0,331.23,339.65,9.9,7.6,0.057,1010360.3,1010360.3,6690,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456221,2009300.00
05/22/2017 08:30,2,0.395,ACTIVE,211.70,336.94,59.986,1495456204,"201051344000988","219011344069620",18.81,10.70,0,328.52,343.25,7.5,5.3,0.044,629955.8,629955.8,6746,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456222,2009301.00
