ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 08:30,2,0.451,ACTIVE,211.70,337.54,59.996,1495456204,"201051344001025","219011344069620",28.92,11.00,0,331.53,343.25,13.2,10.8,0.080,706846.3,706846.3,6738,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456223,2009302.00
05/22/2017 08:30,2,0.424,ACTIVE,211.70,336.04,59.996,1495456204,"201051344000458","219011344069620",28.33,11.70,0,330.03,342.05,12.2,9.9,0.066,713695.1,713695.1,6714,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456224,2009303.00
05/22/2017 08:30,2,0.404,ACTIVE,212.38,338.44,59.996,1495456204,"201051344000853","219011344069620",29.08,10.30,0,331.53,344.15,11.9,9.6,0.066,714343.7,714343.7,6719,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456225,2009304.00
05/22/2017 08:30,2,0.447,ACTIVE,212.38,339.34,59.996,1495456204,"201051344000685","219011344069620",28.01,11.30,0,331.53,344.76,12.7,10.3,0.075,707561.4,707561.4,6739,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456226,2009305.00
05/22/2017 08:30,2,0.445,ACTIVE,212.16,339.34,59.996,1495456204,"201051344000917","219011344069620",27.89,12.30,0,330.33,344.45,12.6,10.2,0.071,704178.3,704178.3,6728,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456226,2009306.00
05/22/2017 08:30,2,0.432,ACTIVE,212.16,338.44,59.996,1495456204,"201051344001145","219011344069620",28.82,11.00,0,331.83,345.06,12.6,10.3,0.071,712111.5,712111.5,6717,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456227,2009307.00
05/22/2017 08:30,2,0.465,ACTIVE,211.93,338.74,60.007,1495456204,"201051344000651","219011344069620",28.11,10.70,0,331.53,344.45,13.2,10.8,0.075,700594.2,700594.2,6734,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456228,2009308.00
05/22/2017 08:30,2,0.318,ACTIVE,210.57,336.04,59.981,1495456204,"274151322000088","219011344069620",27.61,13.30,0,330.93,339.65,8.9,6.6,0.040,917277.2,917277.2,6690,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456229,2009309.00
05/22/2017 08:30,2,0.221,ACTIVE,211.70,418.09,59.986,1495456204,"274151322000068","219011344069620",39.58,15.30,0,333.93,425.01,8.8,6.6,0.040,791839.8,791839.8,6900,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456230,2009310.00
05/22/2017 08:30,2,0.422,ACTIVE,211.70,336.94,59.996,1495456204,"201051344001135","219011344069620",29.96,11.30,0,330.93,342.95,12.9,10.5,0.071,696077.6,696077.6,6726,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456231,2009311.00
05/22/2017 08:30,2,0.410,ACTIVE,211.25,336.04,59.991,1495456204,"201051344000594","219011344069620",29.04,11.70,0,329.43,342.35,12.0,9.7,0.071,716046.6,716046.6,6728,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456232,2009312.00
05/22/2017 08:30,2,0.418,ACTIVE,212.16,338.44,59.996,1495456204,"201051344001203","219011344069620",29.58,11.30,0,331.83,344.76,12.6,10.2,0.071,705217.1,705217.1,6744,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456233,2009313.00
05/22/2017 08:30,2,0.332,ACTIVE,210.80,335.74,59.991,1495456204,"274151322000054","219011344069620",27.49,13.70,0,330.93,339.65,9.3,7.0,0.053,934900.6,934900.6,6677,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456234,2009314.00
05/22/2017 08:30,2,0.402,ACTIVE,211.93,336.04,59.996,1495456204,"201051344000867","219011344069620",28.23,12.00,0,329.73,342.65,11.6,9.2,0.057,700494.0,700494.0,6744,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456235,2009315.00
05/22/2017 08:30,2,0.459,ACTIVE,212.16,338.74,59.996,1495456204,"201051344001093","219011344069620",29.16,12.00,0,331.83,344.76,13.6,11.2,0.071,703964.0,703964.0,6738,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456236,2009316.00
05/22/2017 08:30,2,0.342,ACTIVE,211.70,337.54,60.034,1495456204,"201051344000900","219011344069620",28.67,10.30,0,329.73,343.25,10.0,7.7,0.062,721962.4,721962.4,6724,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456237,2009317.00
05/22/2017 08:30,2,0.400,ACTIVE,211.93,336.34,59.996,1495456204,"201051344000648","219011344069620",29.10,10.70,0,330.63,342.05,11.8,9.5,0.062,710957.5,710957.5,6719,0,0,0,L,1122011218,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456237,2009318.00
05/22/2017 08:30,2,0.414,ACTIVE,211.93,336.64,59.996,1495456204,"201051344000569","219011344069620",28.05,10.70,0,330.63,342.05,11.8,9.4,0.062,724302.3,724302.3,6706,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456238,2009319.00
05/22/2017 08:30,2,0.393,ACTIVE,211.70,336.64,59.991,1495456204,"201051344000983","219011344069620",29.00,11.00,0,329.13,341.75,11.6,9.3,0.066,714723.4,714723.4,6723,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456239,2009320.00
05/22/2017 08:30,2,0.387,ACTIVE,211.93,336.34,59.991,1495456204,"201051344001158","219011344069620",28.35,10.70,0,329.73,342.65,11.1,8.8,0.062,700075.8,700075.8,6728,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456240,2009321.00
05/22/2017 08:30,2,0.404,ACTIVE,212.16,337.54,59.986,1495456204,"201051344000576","219011344069620",27.89,11.00,0,330.03,344.15,11.5,9.2,0.062,714783.3,714783.3,6721,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456241,2009322.00
05/22/2017 08:30,2,0.334,ACTIVE,211.03,336.64,59.991,1495456204,"274151322000087","219011344069620",27.39,15.50,0,331.53,340.25,9.2,7.0,0.040,907651.1,907651.1,6790,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495456242,2009323.00
05/22/2017 08:45,2,0.344,ACTIVE,212.16,335.44,59.928,1495457103,"201051344000645","219011344069620",28.09,11.70,0,330.63,344.76,9.8,7.6,0.049,713691.1,713691.1,6714,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457105,2009324.00
05/22/2017 08:45,2,0.273,ACTIVE,211.03,333.33,59.959,1495457103,"274151322000085","219011344069620",27.75,13.30,0,331.53,340.85,7.7,5.5,0.031,931381.7,931381.7,6681,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457106,2009325.00
05/22/2017 08:45,2,0.357,ACTIVE,212.16,337.54,59.965,1495457103,"201051344000633","219011344069620",28.15,11.30,0,330.93,345.66,10.2,7.9,0.057,700041.2,700041.2,6747,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457106,2009326.00
05/22/2017 08:45,2,0.365,ACTIVE,211.70,335.14,59.970,1495457103,"201051344000469","219011344069620",28.86,9.70,0,328.82,344.15,10.7,8.4,0.053,703136.1,703136.1,6724,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457107,2009327.00
05/22/2017 08:45,2,0.385,ACTIVE,211.48,337.24,59.938,1495457103,"201051344000646","219011344069620",27.83,11.70,0,330.63,344.76,10.8,8.5,0.057,697620.5,697620.5,6731,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457108,2009328.00
05/22/2017 08:45,2,0.305,ACTIVE,210.80,334.54,59.965,1495457103,"274151322000052","219011344069620",27.81,14.00,0,330.63,340.55,8.6,6.4,0.031,966567.1,966567.1,6685,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457110,2009329.00
05/22/2017 08:45,2,0.383,ACTIVE,211.93,337.84,59.970,1495457103,"201051344000585","219011344069620",28.96,11.70,0,331.23,345.66,11.3,8.9,0.053,709207.6,709207.6,6736,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457111,2009330.00
05/22/2017 08:45,2,0.369,ACTIVE,211.70,336.94,59.959,1495457103,"201051344001230","219011344069620",28.27,11.70,0,329.73,344.15,10.6,8.3,0.053,702225.9,702225.9,6732,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457112,2009331.00
05/22/2017 08:45,2,0.389,ACTIVE,212.16,338.14,59.975,1495457103,"201051344000582","219011344069620",27.81,11.00,0,331.23,345.96,11.0,8.7,0.057,691945.6,691945.6,6723,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457113,2009332.00
05/22/2017 08:45,2,0.400,ACTIVE,211.25,336.34,59.970,1495457103,"201051344000955","219011344069620",28.94,11.30,0,330.33,345.06,11.8,9.4,0.057,710775.6,710775.6,6736,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457113,2009333.00
05/22/2017 08:45,2,0.178,ACTIVE,211.03,379.62,59.965,1495457103,"274151322000094","219011344069620",35.54,14.70,0,333.63,420.20,6.4,4.3,0.031,791500.4,791500.4,6882,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457114,2009334.00
05/22/2017 08:45,2,0.387,ACTIVE,211.93,335.44,59.959,1495457103,"201051344000579","219011344069620",28.63,11.70,0,330.33,343.25,11.3,8.9,0.049,720960.4,720960.4,6728,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457115,2009335.00
05/22/2017 08:45,2,0.395,ACTIVE,211.70,336.64,59.975,1495457103,"201051344000890","219011344069620",29.38,12.00,0,331.23,346.26,11.8,9.4,0.062,704704.6,704704.6,6734,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457116,2009336.00
05/22/2017 08:45,2,0.387,ACTIVE,211.70,337.24,59.970,1495457103,"201051344000438","219011344069620",29.50,11.30,0,332.13,345.96,11.6,9.2,0.053,707485.4,707485.4,6725,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457117,2009337.00
05/22/2017 08:45,2,0.428,ACTIVE,211.93,336.94,59.970,1495457103,"201051344000417","219011344069620",19.14,11.70,0,331.83,343.85,8.3,6.1,0.040,655664.2,655664.2,6747,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457118,2009338.00
05/22/2017 08:45,2,0.289,ACTIVE,211.03,335.14,59.944,1495457103,"274151322000083","219011344069620",27.63,13.70,0,330.93,340.55,8.1,5.9,0.053,956774.6,956774.6,6692,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457119,2009339.00
05/22/2017 08:45,2,0.293,ACTIVE,211.48,336.34,59.965,1495457103,"274151322000076","219011344069620",28.33,13.70,0,331.53,341.15,8.4,6.2,0.044,1020248.2,1020248.2,6685,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457120,2009340.00
05/22/2017 08:45,2,0.361,ACTIVE,211.48,335.44,59.965,1495457103,"201051344000868","219011344069620",28.77,11.00,0,329.73,343.85,10.5,8.2,0.049,701624.9,701624.9,6729,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457121,2009341.00
05/22/2017 08:45,2,0.287,ACTIVE,210.80,335.14,59.944,1495457103,"274151322000095","219011344069620",27.83,13.30,0,330.93,340.25,8.1,5.9,0.049,1010362.0,1010362.0,6691,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457121,2009342.00
05/22/2017 08:45,2,0.348,ACTIVE,211.48,336.34,59.965,1495457103,"201051344000988","219011344069620",18.37,10.70,0,329.13,343.25,6.5,4.3,0.040,629957.0,629957.0,6747,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457122,2009343.00
05/22/2017 08:45,2,0.379,ACTIVE,211.48,336.34,59.970,1495457103,"201051344001025","219011344069620",29.26,11.00,0,330.93,344.76,11.2,8.9,0.057,706848.7,706848.7,6739,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457123,2009344.00
05/22/2017 08:45,2,0.365,ACTIVE,211.25,334.54,59.965,1495457103,"201051344000458","219011344069620",28.75,11.70,0,330.03,343.55,10.7,8.4,0.053,713697.4,713697.4,6715,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457124,2009345.00
05/22/2017 08:45,2,0.359,ACTIVE,212.16,336.94,59.970,1495457103,"201051344000853","219011344069620",28.63,10.70,0,331.53,345.06,10.4,8.1,0.053,714345.9,714345.9,6720,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457125,2009346.00
05/22/2017 08:45,2,0.367,ACTIVE,212.16,338.44,59.959,1495457103,"201051344000685","219011344069620",29.22,11.30,0,331.53,347.46,10.9,8.6,0.057,707563.8,707563.8,6740,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457126,2009347.00
05/22/2017 08:45,2,0.369,ACTIVE,211.93,337.84,59.975,1495457103,"201051344000917","219011344069620",29.02,12.30,0,330.33,345.36,10.9,8.6,0.053,704180.6,704180.6,6729,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457127,2009348.00
05/22/2017 08:45,2,0.365,ACTIVE,211.93,337.84,59.965,1495457103,"201051344001145","219011344069620",29.34,11.00,0,331.53,346.56,10.9,8.6,0.057,712113.9,712113.9,6718,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457128,2009349.00
05/22/2017 08:45,2,0.404,ACTIVE,211.93,337.84,59.944,1495457103,"201051344000651","219011344069620",27.99,10.30,0,332.13,345.66,11.5,9.2,0.057,700596.7,700596.7,6735,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457129,2009350.00
05/22/2017 08:45,2,0.271,ACTIVE,210.57,333.03,59.991,1495457103,"274151322000088","219011344069620",27.33,13.30,0,330.63,339.95,7.5,5.3,0.040,917278.7,917278.7,6691,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457130,2009351.00
05/22/2017 08:45,2,0.201,ACTIVE,211.70,396.75,59.965,1495457103,"274151322000068","219011344069620",37.41,15.50,0,333.33,426.21,7.7,5.5,0.031,791841.3,791841.3,6901,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457131,2009352.00
05/22/2017 08:45,2,0.389,ACTIVE,211.25,336.34,59.959,1495457103,"201051344001135","219011344069620",29.20,11.30,0,330.63,343.85,11.6,9.2,0.053,696080.1,696080.1,6727,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457132,2009353.00
05/22/2017 08:45,2,0.369,ACTIVE,211.25,334.84,59.975,1495457103,"201051344000594","219011344069620",29.00,11.70,0,327.92,342.35,10.9,8.6,0.057,716048.9,716048.9,6729,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457133,2009354.00
05/22/2017 08:45,2,0.375,ACTIVE,211.70,336.64,59.965,1495457103,"201051344001203","219011344069620",29.28,11.30,0,331.83,345.96,11.2,8.9,0.062,705219.5,705219.5,6745,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457134,2009355.00
05/22/2017 08:45,2,0.283,ACTIVE,210.80,334.84,59.986,1495457103,"274151322000054","219011344069620",28.17,13.70,0,330.63,340.25,8.1,5.9,0.049,934902.2,934902.2,6678,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457134,2009356.00
05/22/2017 08:45,2,0.369,ACTIVE,211.70,335.44,59.965,1495457103,"201051344000867","219011344069620",28.17,11.70,0,329.13,342.65,10.5,8.2,0.057,700496.3,700496.3,6745,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457136,2009357.00
05/22/2017 08:45,2,0.414,ACTIVE,211.70,337.84,59.928,1495457103,"201051344001093","219011344069620",29.34,12.00,0,331.23,345.96,12.3,10.0,0.057,703966.7,703966.7,6739,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457137,2009358.00
05/22/2017 08:45,2,0.305,ACTIVE,211.48,336.04,59.965,1495457103,"201051344000900","219011344069620",29.08,10.30,0,329.73,342.65,9.0,6.7,0.053,721964.2,721964.2,6725,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457138,2009359.00
05/22/2017 08:45,2,0.373,ACTIVE,211.93,335.44,59.965,1495457103,"201051344000648","219011344069620",28.92,10.70,0,330.03,343.85,10.9,8.6,0.053,710959.8,710959.8,6720,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457138,2009360.00
05/22/2017 08:45,2,0.373,ACTIVE,211.70,335.44,59.959,1495457103,"201051344000569","219011344069620",29.04,10.70,0,330.03,342.95,11.0,8.7,0.053,724304.7,724304.7,6707,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457139,2009361.00
05/22/2017 08:45,2,0.369,ACTIVE,211.48,333.93,59.965,1495457103,"201051344000983","219011344069620",28.88,11.00,0,328.52,343.25,10.8,8.5,0.057,714725.6,714725.6,6724,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457140,2009362.00
05/22/2017 08:45,2,0.352,ACTIVE,211.48,334.84,59.965,1495457103,"201051344001158","219011344069620",29.02,10.30,0,330.03,342.95,10.4,8.1,0.057,700078.0,700078.0,6729,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457141,2009363.00
05/22/2017 08:45,2,0.365,ACTIVE,211.93,336.94,59.970,1495457103,"201051344000576","219011344069620",28.92,11.00,0,330.33,343.55,10.8,8.5,0.053,714785.5,714785.5,6722,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457142,2009364.00
05/22/2017 08:45,2,0.303,ACTIVE,211.03,334.54,59.970,1495457103,"274151322000087","219011344069620",27.41,15.80,0,330.93,340.55,8.4,6.2,0.035,907652.8,907652.8,6791,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495457143,2009365.00
05/22/2017 09:00,2,0.410,ACTIVE,212.16,336.34,59.981,1495458003,"201051344000645","219011344069620",29.10,11.70,0,330.33,343.55,12.1,9.8,0.071,713693.5,713693.5,6715,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458004,2009366.00
05/22/2017 09:00,2,0.340,ACTIVE,211.25,336.04,59.981,1495458003,"274151322000085","219011344069620",28.51,13.70,0,331.23,340.85,9.8,7.5,0.053,931383.5,931383.5,6682,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458005,2009367.00
05/22/2017 09:00,2,0.416,ACTIVE,212.38,338.14,59.981,1495458003,"201051344000633","219011344069620",29.74,11.30,0,329.73,344.76,12.5,10.2,0.057,700043.7,700043.7,6748,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458006,2009368.00
05/22/2017 09:00,2,0.453,ACTIVE,211.93,336.64,59.938,1495458003,"201051344000469","219011344069620",27.55,9.70,0,327.92,343.25,12.7,10.3,0.075,703138.7,703138.7,6725,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458007,2009369.00
05/22/2017 09:00,2,0.473,ACTIVE,211.48,337.84,59.986,1495458003,"201051344000646","219011344069620",27.65,11.70,0,330.33,345.06,13.2,10.8,0.080,697623.1,697623.1,6732,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458008,2009370.00
05/22/2017 09:00,2,0.383,ACTIVE,210.57,336.34,59.981,1495458003,"274151322000052","219011344069620",27.87,14.00,0,330.63,341.15,10.8,8.5,0.062,966569.1,966569.1,6686,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458008,2009371.00
05/22/2017 09:00,2,0.459,ACTIVE,211.93,337.84,59.981,1495458003,"201051344000585","219011344069620",29.54,11.70,0,330.93,345.36,13.8,11.3,0.080,709210.3,709210.3,6737,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458009,2009372.00
05/22/2017 09:00,2,0.443,ACTIVE,211.70,336.64,59.975,1495458003,"201051344001230","219011344069620",29.04,11.70,0,328.82,343.85,13.1,10.7,0.071,702228.5,702228.5,6733,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458010,2009373.00
05/22/2017 09:00,2,0.475,ACTIVE,211.93,337.84,59.970,1495458003,"201051344000582","219011344069620",27.53,11.00,0,330.93,345.36,13.3,10.9,0.075,691948.3,691948.3,6724,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458011,2009374.00
05/22/2017 09:00,2,0.480,ACTIVE,211.48,336.94,59.949,1495458003,"201051344000955","219011344069620",29.14,11.70,0,329.13,344.15,14.2,11.8,0.075,710778.4,710778.4,6737,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458012,2009375.00
05/22/2017 09:00,2,0.209,ACTIVE,211.03,418.39,59.975,1495458003,"274151322000094","219011344069620",39.64,15.00,0,332.43,440.34,8.4,6.2,0.040,791501.8,791501.8,6883,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458013,2009376.00
05/22/2017 09:00,2,0.469,ACTIVE,211.70,336.34,59.970,1495458003,"201051344000579","219011344069620",28.27,11.70,0,330.03,342.95,13.5,11.1,0.066,720963.0,720963.0,6729,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458014,2009377.00
05/22/2017 09:00,2,0.475,ACTIVE,211.48,336.64,59.944,1495458003,"201051344000890","219011344069620",29.38,12.00,0,330.93,344.76,14.1,11.7,0.080,704707.4,704707.4,6735,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458015,2009378.00
05/22/2017 09:00,2,0.469,ACTIVE,211.93,337.54,59.996,1495458003,"201051344000438","219011344069620",29.44,11.30,0,330.93,345.36,14.0,11.6,0.075,707488.2,707488.2,6726,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458016,2009379.00
05/22/2017 09:00,2,0.477,ACTIVE,211.93,336.94,59.981,1495458003,"201051344000417","219011344069620",19.46,11.70,0,330.63,342.35,9.4,7.2,0.049,655665.9,655665.9,6748,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458017,2009380.00
05/22/2017 09:00,2,0.363,ACTIVE,210.80,336.04,59.965,1495458003,"274151322000083","219011344069620",27.75,14.00,0,330.33,341.45,10.2,7.9,0.049,956776.4,956776.4,6693,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458017,2009381.00
05/22/2017 09:00,2,0.365,ACTIVE,211.70,336.04,59.954,1495458003,"274151322000076","219011344069620",28.94,14.00,0,331.83,342.05,10.7,8.4,0.057,1020250.2,1020250.2,6686,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458018,2009382.00
05/22/2017 09:00,2,0.441,ACTIVE,211.48,335.74,59.970,1495458003,"201051344000868","219011344069620",28.09,11.00,0,328.22,342.95,12.6,10.2,0.075,701627.4,701627.4,6730,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458019,2009383.00
05/22/2017 09:00,2,0.363,ACTIVE,210.80,336.04,59.970,1495458003,"274151322000095","219011344069620",27.83,13.30,0,330.63,340.85,10.3,8.0,0.062,1010363.9,1010363.9,6692,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458020,2009384.00
05/22/2017 09:00,2,0.402,ACTIVE,211.48,336.94,59.991,1495458003,"201051344000988","219011344069620",19.02,10.70,0,328.22,342.35,7.8,5.6,0.044,629958.4,629958.4,6748,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458021,2009385.00
05/22/2017 09:00,2,0.469,ACTIVE,211.70,336.64,59.970,1495458003,"201051344001025","219011344069620",28.23,11.30,0,330.63,345.66,13.4,11.0,0.075,706851.4,706851.4,6740,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458022,2009386.00
05/22/2017 09:00,2,0.432,ACTIVE,211.48,335.44,59.975,1495458003,"201051344000458","219011344069620",29.20,11.70,0,328.22,343.55,12.8,10.4,0.071,713699.9,713699.9,6716,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458023,2009387.00
05/22/2017 09:00,2,0.426,ACTIVE,212.16,337.84,59.965,1495458003,"201051344000853","219011344069620",28.96,10.70,0,330.63,345.06,12.5,10.1,0.071,714348.3,714348.3,6721,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458024,2009388.00
05/22/2017 09:00,2,0.463,ACTIVE,211.93,338.44,59.991,1495458003,"201051344000685","219011344069620",28.01,11.30,0,331.53,345.96,13.2,10.8,0.084,707566.4,707566.4,6741,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458025,2009389.00
05/22/2017 09:00,2,0.461,ACTIVE,211.93,338.14,59.933,1495458003,"201051344000917","219011344069620",28.19,12.30,0,330.63,345.66,13.2,10.8,0.075,704183.2,704183.2,6730,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458026,2009390.00
05/22/2017 09:00,2,0.453,ACTIVE,211.93,337.84,59.922,1495458003,"201051344001145","219011344069620",28.73,11.30,0,331.53,345.96,13.2,10.8,0.071,712116.5,712116.5,6719,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458027,2009391.00
05/22/2017 09:00,2,0.480,ACTIVE,211.70,338.14,59.991,1495458003,"201051344000651","219011344069620",28.77,10.70,0,331.23,345.06,14.0,11.6,0.080,700599.4,700599.4,6736,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458028,2009392.00
05/22/2017 09:00,2,0.342,ACTIVE,210.80,336.64,59.959,1495458003,"274151322000088","219011344069620",27.71,13.30,0,330.63,340.85,9.6,7.3,0.053,917280.4,917280.4,6692,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458029,2009393.00
05/22/2017 09:00,2,0.223,ACTIVE,211.70,426.51,59.965,1495458003,"274151322000068","219011344069620",40.49,16.00,0,333.03,443.34,9.2,7.0,0.040,791843.0,791843.0,6902,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458030,2009394.00
05/22/2017 09:00,2,0.461,ACTIVE,211.48,336.64,59.965,1495458003,"201051344001135","219011344069620",29.46,11.30,0,330.03,344.15,13.8,11.3,0.080,696082.8,696082.8,6728,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458031,2009395.00
05/22/2017 09:00,2,0.451,ACTIVE,211.48,336.64,59.954,1495458003,"201051344000594","219011344069620",28.82,11.70,0,327.92,344.15,13.2,10.8,0.075,716051.4,716051.4,6730,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458032,2009396.00
05/22/2017 09:00,2,0.469,ACTIVE,211.93,337.24,59.975,1495458003,"201051344001203","219011344069620",28.78,11.30,0,331.53,345.66,13.7,11.3,0.080,705222.1,705222.1,6746,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458033,2009397.00
05/22/2017 09:00,2,0.365,ACTIVE,210.57,333.33,59.959,1495458003,"274151322000054","219011344069620",27.97,13.70,0,330.63,340.85,10.4,8.1,0.044,934904.1,934904.1,6679,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458034,2009398.00
05/22/2017 09:00,2,0.469,ACTIVE,211.93,335.74,59.938,1495458003,"201051344000867","219011344069620",22.54,12.00,0,328.52,343.25,10.7,8.4,0.062,700498.6,700498.6,6746,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458034,2009399.00
05/22/2017 09:00,2,0.492,ACTIVE,211.70,337.84,59.954,1495458003,"201051344001093","219011344069620",29.50,12.00,0,331.23,344.76,14.8,12.3,0.075,703969.5,703969.5,6740,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458035,2009400.00
05/22/2017 09:00,2,0.393,ACTIVE,211.48,337.24,59.970,1495458003,"201051344000900","219011344069620",29.12,10.30,0,328.82,342.95,11.6,9.3,0.071,721966.3,721966.3,6726,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458036,2009401.00
05/22/2017 09:00,2,0.459,ACTIVE,211.70,336.34,59.996,1495458003,"201051344000648","219011344069620",29.12,10.70,0,329.73,343.55,13.6,11.2,0.075,710962.3,710962.3,6721,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458037,2009402.00
05/22/2017 09:00,2,0.459,ACTIVE,211.70,336.04,59.933,1495458003,"201051344000569","219011344069620",29.22,11.00,0,330.03,343.55,13.6,11.2,0.075,724307.2,724307.2,6708,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458038,2009403.00
05/22/2017 09:00,2,0.463,ACTIVE,211.70,336.34,59.965,1495458003,"201051344000983","219011344069620",28.39,11.00,0,328.52,342.95,13.3,11.0,0.071,714728.1,714728.1,6725,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458039,2009404.00
05/22/2017 09:00,2,0.439,ACTIVE,211.93,336.04,59.965,1495458003,"201051344001158","219011344069620",29.34,10.70,0,329.43,343.55,13.1,10.7,0.080,700080.3,700080.3,6730,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458040,2009405.00
05/22/2017 09:00,2,0.451,ACTIVE,212.16,337.84,59.959,1495458003,"201051344000576","219011344069620",29.54,11.00,0,329.73,344.15,13.5,11.1,0.075,714788.0,714788.0,6723,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458041,2009406.00
05/22/2017 09:00,2,0.389,ACTIVE,211.25,337.24,59.965,1495458003,"274151322000087","219011344069620",27.89,16.00,0,330.93,340.85,11.0,8.7,0.044,907654.6,907654.6,6792,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458042,2009407.00
05/22/2017 09:15,2,0.455,ACTIVE,212.16,336.34,59.970,1495458903,"201051344000645","219011344069620",28.80,11.70,0,329.73,343.55,13.2,10.9,0.075,713696.2,713696.2,6716,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458904,2009408.00
05/22/2017 09:15,2,0.395,ACTIVE,211.03,335.14,59.965,1495458903,"274151322000085","219011344069620",27.81,13.30,0,330.63,340.85,11.2,8.9,0.062,931385.8,931385.8,6683,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458905,2009409.00
05/22/2017 09:15,2,0.477,ACTIVE,212.16,337.54,59.949,1495458903,"201051344000633","219011344069620",28.78,11.30,0,330.03,345.96,13.9,11.5,0.084,700046.5,700046.5,6749,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458906,2009410.00
05/22/2017 09:15,2,0.479,ACTIVE,211.70,336.04,59.922,1495458903,"201051344000469","219011344069620",29.10,9.70,0,327.92,344.15,14.1,11.7,0.080,703141.6,703141.6,6726,0,0,0,L,1122011218,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458907,2009411.00
05/22/2017 09:15,2,0.488,ACTIVE,211.48,337.54,59.965,1495458903,"201051344000646","219011344069620",29.96,11.70,0,329.73,345.66,14.9,12.4,0.088,697626.2,697626.2,6733,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458908,2009412.00
05/22/2017 09:15,2,0.428,ACTIVE,210.57,336.04,59.959,1495458903,"274151322000052","219011344069620",27.83,14.30,0,329.73,341.45,12.1,9.7,0.066,966571.5,966571.5,6687,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458909,2009413.00
05/22/2017 09:15,2,0.510,ACTIVE,211.93,338.44,59.959,1495458903,"201051344000585","219011344069620",28.98,11.70,0,330.63,346.26,15.0,12.6,0.084,709213.4,709213.4,6738,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458910,2009414.00
05/22/2017 09:15,2,0.494,ACTIVE,211.93,337.84,60.002,1495458903,"201051344001230","219011344069620",28.92,11.70,0,328.82,343.85,14.5,12.1,0.088,702231.4,702231.4,6734,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458911,2009415.00
05/22/2017 09:15,2,0.506,ACTIVE,212.38,338.74,59.959,1495458903,"201051344000582","219011344069620",28.88,11.00,0,329.43,345.96,14.8,12.4,0.084,691951.3,691951.3,6725,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458912,2009416.00
05/22/2017 09:15,2,0.523,ACTIVE,211.48,337.54,59.949,1495458903,"201051344000955","219011344069620",29.02,11.30,0,328.82,344.76,15.4,12.9,0.093,710781.6,710781.6,6738,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458913,2009417.00
05/22/2017 09:15,2,0.217,ACTIVE,210.80,429.82,59.954,1495458903,"274151322000094","219011344069620",40.89,15.30,0,331.53,443.94,9.0,6.7,0.044,791503.5,791503.5,6884,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458914,2009418.00
05/22/2017 09:15,2,0.492,ACTIVE,211.70,335.74,59.959,1495458903,"201051344000579","219011344069620",29.50,11.70,0,329.73,345.36,14.7,12.3,0.080,720966.1,720966.1,6730,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458914,2009419.00
05/22/2017 09:15,2,0.520,ACTIVE,211.70,337.54,59.949,1495458903,"201051344000890","219011344069620",28.88,12.00,0,329.13,345.36,15.2,12.8,0.084,704710.7,704710.7,6736,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458915,2009420.00
05/22/2017 09:15,2,0.514,ACTIVE,212.16,338.44,59.954,1495458903,"201051344000438","219011344069620",28.98,11.30,0,330.93,346.26,15.1,12.6,0.084,707491.4,707491.4,6727,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458916,2009421.00
05/22/2017 09:15,2,0.516,ACTIVE,211.93,336.94,59.938,1495458903,"201051344000417","219011344069620",19.42,11.70,0,330.33,342.65,10.2,7.9,0.049,655667.9,655667.9,6749,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458917,2009422.00
05/22/2017 09:15,2,0.395,ACTIVE,210.57,336.64,59.944,1495458903,"274151322000083","219011344069620",28.27,14.00,0,330.33,341.45,11.3,9.0,0.066,956778.7,956778.7,6694,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458918,2009423.00
05/22/2017 09:15,2,0.404,ACTIVE,211.48,336.04,59.959,1495458903,"274151322000076","219011344069620",28.82,14.00,0,330.93,341.75,11.8,9.5,0.075,1020252.6,1020252.6,6687,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458919,2009424.00
05/22/2017 09:15,2,0.461,ACTIVE,211.48,335.74,59.965,1495458903,"201051344000868","219011344069620",29.36,11.00,0,327.62,343.25,13.7,11.3,0.080,701630.2,701630.2,6731,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458920,2009425.00
05/22/2017 09:15,2,0.400,ACTIVE,210.57,334.24,59.965,1495458903,"274151322000095","219011344069620",27.89,13.30,0,330.63,341.15,11.3,9.0,0.066,1010366.2,1010366.2,6693,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458921,2009426.00
05/22/2017 09:15,2,0.430,ACTIVE,211.48,336.04,59.959,1495458903,"201051344000988","219011344069620",19.38,10.70,0,328.22,342.65,8.4,6.2,0.057,629959.9,629959.9,6749,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458922,2009427.00
05/22/2017 09:15,2,0.494,ACTIVE,211.70,336.94,59.996,1495458903,"201051344001025","219011344069620",29.24,11.30,0,330.03,345.66,14.6,12.2,0.088,706854.5,706854.5,6741,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458922,2009428.00
05/22/2017 09:15,2,0.459,ACTIVE,211.48,335.14,59.949,1495458903,"201051344000458","219011344069620",29.40,11.70,0,329.13,343.55,13.7,11.3,0.080,713702.7,713702.7,6717,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458923,2009429.00
05/22/2017 09:15,2,0.459,ACTIVE,212.16,337.24,59.970,1495458903,"201051344000853","219011344069620",28.94,10.70,0,330.93,344.76,13.4,11.1,0.075,714351.1,714351.1,6722,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458924,2009430.00
05/22/2017 09:15,2,0.496,ACTIVE,212.16,338.74,59.933,1495458903,"201051344000685","219011344069620",28.11,11.30,0,330.63,346.26,14.2,11.7,0.093,707569.4,707569.4,6742,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458925,2009431.00
05/22/2017 09:15,2,0.496,ACTIVE,212.16,338.44,59.933,1495458903,"201051344000917","219011344069620",28.21,12.30,0,330.63,346.26,14.2,11.8,0.084,704186.2,704186.2,6731,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458926,2009432.00
05/22/2017 09:15,2,0.506,ACTIVE,212.38,338.74,59.965,1495458903,"201051344001145","219011344069620",24.25,11.30,0,331.23,346.26,12.4,10.1,0.075,712119.2,712119.2,6720,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458927,2009433.00
05/22/2017 09:15,2,0.500,ACTIVE,212.16,338.44,59.954,1495458903,"201051344000651","219011344069620",29.50,10.70,0,330.93,345.66,14.9,12.5,0.080,700602.6,700602.6,6737,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458928,2009434.00
05/22/2017 09:15,2,0.373,ACTIVE,210.35,335.14,59.949,1495458903,"274151322000088","219011344069620",27.37,13.70,0,330.33,340.85,10.3,8.1,0.049,917282.5,917282.5,6693,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458929,2009435.00
05/22/2017 09:15,2,0.227,ACTIVE,211.48,432.52,59.959,1495458903,"274151322000068","219011344069620",41.21,16.30,0,332.73,446.35,9.7,7.4,0.040,791844.8,791844.8,6903,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458930,2009436.00
05/22/2017 09:15,2,0.475,ACTIVE,211.70,336.64,59.959,1495458903,"201051344001135","219011344069620",30.18,11.30,0,330.03,345.06,14.5,12.1,0.084,696085.8,696085.8,6729,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458931,2009437.00
05/22/2017 09:15,2,0.471,ACTIVE,211.25,335.74,59.970,1495458903,"201051344000594","219011344069620",28.84,12.00,0,327.02,343.25,13.8,11.4,0.080,716054.3,716054.3,6731,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458932,2009438.00
05/22/2017 09:15,2,0.520,ACTIVE,212.16,337.24,59.954,1495458903,"201051344001203","219011344069620",24.19,11.70,0,330.03,346.56,12.7,10.4,0.080,705225.0,705225.0,6747,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458932,2009439.00
05/22/2017 09:15,2,0.391,ACTIVE,210.57,336.34,59.959,1495458903,"274151322000054","219011344069620",27.87,14.00,0,330.03,341.15,11.0,8.7,0.062,934906.3,934906.3,6680,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458933,2009440.00
05/22/2017 09:15,2,0.463,ACTIVE,211.70,334.54,59.970,1495458903,"201051344000867","219011344069620",27.93,11.70,0,328.82,343.25,13.1,10.7,0.075,700501.3,700501.3,6747,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458934,2009441.00
05/22/2017 09:15,2,0.510,ACTIVE,211.93,337.54,59.959,1495458903,"201051344001093","219011344069620",29.42,12.00,0,330.63,346.26,15.2,12.8,0.080,703972.8,703972.8,6741,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458935,2009442.00
05/22/2017 09:15,2,0.404,ACTIVE,211.70,336.64,59.970,1495458903,"201051344000900","219011344069620",28.86,10.30,0,329.13,343.25,11.8,9.5,0.080,721968.7,721968.7,6727,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458936,2009443.00
05/22/2017 09:15,2,0.457,ACTIVE,211.93,335.44,59.965,1495458903,"201051344000648","219011344069620",29.58,10.70,0,330.03,343.55,13.7,11.3,0.075,710965.1,710965.1,6722,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458937,2009444.00
05/22/2017 09:15,2,0.459,ACTIVE,211.70,335.14,59.944,1495458903,"201051344000569","219011344069620",29.32,11.00,0,328.82,343.55,13.7,11.3,0.084,724310.0,724310.0,6709,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458938,2009445.00
