ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 09:15,2,0.447,ACTIVE,211.70,335.14,59.954,1495458903,"201051344000983","219011344069620",29.72,11.00,0,328.52,343.55,13.5,11.1,0.080,714730.9,714730.9,6726,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458939,2009446.00
05/22/2017 09:15,2,0.445,ACTIVE,211.48,336.04,59.959,1495458903,"201051344001158","219011344069620",29.02,10.70,0,328.82,344.15,13.1,10.7,0.080,700083.0,700083.0,6731,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458940,2009447.00
05/22/2017 09:15,2,0.463,ACTIVE,212.16,337.24,59.981,1495458903,"201051344000576","219011344069620",28.71,11.00,0,329.43,344.45,13.5,11.1,0.075,714790.8,714790.8,6724,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458941,2009448.00
05/22/2017 09:15,2,0.391,ACTIVE,211.03,336.64,59.965,1495458903,"274151322000087","219011344069620",27.85,16.30,0,330.63,340.85,11.1,8.7,0.049,907656.9,907656.9,6793,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495458942,2009449.00
05/22/2017 09:30,2,0.545,ACTIVE,212.16,337.84,59.986,1495459803,"201051344000645","219011344069620",29.60,11.70,0,329.73,345.06,16.4,13.9,0.110,713699.1,713699.1,6717,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459804,2009450.00
05/22/2017 09:30,2,0.492,ACTIVE,211.03,338.44,59.981,1495459803,"274151322000085","219011344069620",28.84,13.30,0,331.23,342.05,14.4,11.9,0.084,931388.1,931388.1,6684,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459805,2009451.00
05/22/2017 09:30,2,0.564,ACTIVE,212.16,339.34,59.949,1495459803,"201051344000633","219011344069620",29.48,11.30,0,329.13,345.96,16.9,14.4,0.115,700049.6,700049.6,6750,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459806,2009452.00
05/22/2017 09:30,2,0.564,ACTIVE,211.93,337.84,59.970,1495459803,"201051344000469","219011344069620",30.02,9.70,0,327.92,345.06,17.2,14.7,0.106,703144.7,703144.7,6727,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459807,2009453.00
05/22/2017 09:30,2,0.602,ACTIVE,211.93,339.34,59.981,1495459803,"201051344000646","219011344069620",29.70,11.70,0,329.13,346.86,18.1,15.6,0.119,697629.5,697629.5,6734,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459808,2009454.00
05/22/2017 09:30,2,0.523,ACTIVE,210.80,336.94,59.975,1495459803,"274151322000052","219011344069620",28.96,14.30,0,330.03,342.65,15.4,12.9,0.097,966574.1,966574.1,6688,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459809,2009455.00
05/22/2017 09:30,2,0.621,ACTIVE,212.16,339.65,59.959,1495459803,"201051344000585","219011344069620",29.46,11.70,0,330.63,346.86,18.6,16.0,0.128,709216.7,709216.7,6739,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459810,2009456.00
05/22/2017 09:30,2,0.547,ACTIVE,211.93,340.25,59.986,1495459803,"201051344001230","219011344069620",31.23,11.70,0,329.13,345.96,17.4,14.9,0.110,702234.6,702234.6,6735,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459811,2009457.00
05/22/2017 09:30,2,0.602,ACTIVE,212.61,340.25,60.002,1495459803,"201051344000582","219011344069620",29.72,11.00,0,330.93,347.16,18.1,15.6,0.119,691954.6,691954.6,6726,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459812,2009458.00
05/22/2017 09:30,2,0.621,ACTIVE,211.70,338.74,59.986,1495459803,"201051344000955","219011344069620",29.92,11.70,0,329.73,345.96,18.9,16.3,0.124,710785.0,710785.0,6739,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459813,2009459.00
05/22/2017 09:30,2,0.225,ACTIVE,211.03,448.15,59.986,1495459803,"274151322000094","219011344069620",42.72,15.80,0,332.43,452.66,9.7,7.5,0.040,791505.3,791505.3,6885,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459814,2009460.00
05/22/2017 09:30,2,0.590,ACTIVE,211.93,337.24,59.991,1495459803,"201051344000579","219011344069620",29.58,11.70,0,328.82,344.45,17.7,15.2,0.106,720969.3,720969.3,6731,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459815,2009461.00
05/22/2017 09:30,2,0.633,ACTIVE,211.70,338.14,59.981,1495459803,"201051344000890","219011344069620",29.50,12.00,0,330.63,346.26,19.0,16.4,0.124,704714.1,704714.1,6737,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459816,2009462.00
05/22/2017 09:30,2,0.615,ACTIVE,212.38,339.34,59.970,1495459803,"201051344000438","219011344069620",30.02,11.30,0,331.23,346.86,18.8,16.2,0.119,707494.7,707494.7,6728,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459817,2009463.00
05/22/2017 09:30,2,0.627,ACTIVE,212.16,337.84,59.986,1495459803,"201051344000417","219011344069620",19.68,11.70,0,330.63,343.25,12.5,10.2,0.080,655670.0,655670.0,6750,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459818,2009464.00
05/22/2017 09:30,2,0.502,ACTIVE,211.03,336.04,59.949,1495459803,"274151322000083","219011344069620",28.75,14.00,0,330.63,342.65,14.6,12.2,0.093,956781.1,956781.1,6695,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459818,2009465.00
05/22/2017 09:30,2,0.510,ACTIVE,211.70,338.14,59.981,1495459803,"274151322000076","219011344069620",29.68,14.00,0,331.83,343.25,15.3,12.9,0.093,1020255.2,1020255.2,6688,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459819,2009466.00
05/22/2017 09:30,2,0.566,ACTIVE,211.70,337.84,59.991,1495459803,"201051344000868","219011344069620",29.52,11.00,0,327.62,344.45,17.0,14.5,0.110,701633.2,701633.2,6732,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459820,2009467.00
05/22/2017 09:30,2,0.504,ACTIVE,211.03,336.64,59.975,1495459803,"274151322000095","219011344069620",28.90,13.70,0,330.63,342.35,14.8,12.3,0.093,1010368.6,1010368.6,6694,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459821,2009468.00
05/22/2017 09:30,2,0.551,ACTIVE,211.93,337.54,59.981,1495459803,"201051344000988","219011344069620",19.14,10.70,0,327.92,342.95,10.7,8.4,0.080,629961.6,629961.6,6750,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459822,2009469.00
05/22/2017 09:30,2,0.621,ACTIVE,211.93,338.44,59.996,1495459803,"201051344001025","219011344069620",29.36,11.30,0,329.73,347.16,18.5,16.0,0.124,706857.8,706857.8,6742,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459823,2009470.00
05/22/2017 09:30,2,0.570,ACTIVE,211.93,337.24,59.981,1495459803,"201051344000458","219011344069620",29.36,12.00,0,327.92,344.45,17.0,14.5,0.124,713705.7,713705.7,6718,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459824,2009471.00
05/22/2017 09:30,2,0.562,ACTIVE,212.61,339.04,59.981,1495459803,"201051344000853","219011344069620",29.64,10.70,0,330.93,345.36,16.9,14.4,0.115,714354.1,714354.1,6723,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459825,2009472.00
05/22/2017 09:30,2,0.604,ACTIVE,212.38,339.95,59.965,1495459803,"201051344000685","219011344069620",29.44,11.70,0,330.33,347.16,18.1,15.5,0.133,707572.6,707572.6,6743,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459826,2009473.00
05/22/2017 09:30,2,0.594,ACTIVE,212.38,340.25,59.991,1495459803,"201051344000917","219011344069620",29.92,12.30,0,329.73,347.46,18.1,15.5,0.119,704189.4,704189.4,6732,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459827,2009474.00
05/22/2017 09:30,2,0.600,ACTIVE,212.16,339.34,59.986,1495459803,"201051344001145","219011344069620",29.80,11.30,0,331.83,347.46,18.1,15.6,0.119,712122.3,712122.3,6721,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459827,2009475.00
05/22/2017 09:30,2,0.627,ACTIVE,212.16,339.65,59.986,1495459803,"201051344000651","219011344069620",29.56,10.70,0,331.23,346.56,18.8,16.2,0.119,700605.9,700605.9,6738,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459828,2009476.00
05/22/2017 09:30,2,0.482,ACTIVE,210.57,338.14,60.012,1495459803,"274151322000088","219011344069620",28.51,13.70,0,330.33,342.05,14.0,11.6,0.084,917284.8,917284.8,6694,0,0,0,L,1151911521,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459829,2009477.00
05/22/2017 09:30,2,0.328,ACTIVE,211.48,430.42,59.991,1495459803,"274151322000068","219011344069620",40.71,16.70,0,332.73,453.56,13.5,11.1,0.071,791846.7,791846.7,6904,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459830,2009478.00
05/22/2017 09:30,2,0.625,ACTIVE,211.70,338.74,59.996,1495459803,"201051344001135","219011344069620",29.76,11.30,0,330.03,345.96,18.9,16.3,0.128,696089.1,696089.1,6730,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459831,2009479.00
05/22/2017 09:30,2,0.586,ACTIVE,211.48,338.44,59.996,1495459803,"201051344000594","219011344069620",29.72,12.00,0,327.62,345.36,17.6,15.1,0.110,716057.3,716057.3,6732,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459832,2009480.00
05/22/2017 09:30,2,0.615,ACTIVE,212.38,338.74,60.002,1495459803,"201051344001203","219011344069620",29.90,11.70,0,330.93,348.06,18.6,16.1,0.128,705228.1,705228.1,6748,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459833,2009481.00
05/22/2017 09:30,2,0.504,ACTIVE,210.80,336.64,59.991,1495459803,"274151322000054","219011344069620",29.14,14.00,0,330.33,342.65,14.9,12.5,0.088,934908.7,934908.7,6681,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459834,2009482.00
05/22/2017 09:30,2,0.580,ACTIVE,211.93,336.64,60.002,1495459803,"201051344000867","219011344069620",29.42,12.00,0,328.52,344.45,17.3,14.8,0.115,700504.3,700504.3,6748,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459835,2009483.00
05/22/2017 09:30,2,0.641,ACTIVE,212.16,339.04,59.986,1495459803,"201051344001093","219011344069620",30.20,12.00,0,330.03,346.56,19.7,17.1,0.119,703976.3,703976.3,6742,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459836,2009484.00
05/22/2017 09:30,2,0.535,ACTIVE,211.70,337.84,60.002,1495459803,"201051344000900","219011344069620",29.20,10.30,0,327.62,344.76,15.9,13.4,0.110,721971.3,721971.3,6728,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459837,2009485.00
05/22/2017 09:30,2,0.588,ACTIVE,211.93,337.54,59.991,1495459803,"201051344000648","219011344069620",29.72,11.00,0,328.52,345.06,17.7,15.2,0.115,710968.2,710968.2,6723,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459838,2009486.00
05/22/2017 09:30,2,0.598,ACTIVE,211.93,338.14,60.007,1495459803,"201051344000569","219011344069620",29.50,10.70,0,327.92,345.06,17.9,15.3,0.119,724313.1,724313.1,6710,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459838,2009487.00
05/22/2017 09:30,2,0.580,ACTIVE,211.93,336.64,59.991,1495459803,"201051344000983","219011344069620",29.94,11.00,0,328.52,345.06,17.6,15.1,0.128,714733.9,714733.9,6727,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459839,2009488.00
05/22/2017 09:30,2,0.572,ACTIVE,211.93,337.24,59.996,1495459803,"201051344001158","219011344069620",29.64,10.70,0,328.22,345.06,17.2,14.7,0.128,700085.8,700085.8,6732,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459840,2009489.00
05/22/2017 09:30,2,0.594,ACTIVE,212.38,339.34,59.996,1495459803,"201051344000576","219011344069620",29.18,11.00,0,327.02,345.66,17.6,15.1,0.115,714793.9,714793.9,6725,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459841,2009490.00
05/22/2017 09:30,2,0.533,ACTIVE,211.48,338.74,59.959,1495459803,"274151322000087","219011344069620",28.11,16.70,0,330.93,342.35,15.2,12.8,0.084,907659.3,907659.3,6794,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495459842,2009491.00
05/22/2017 09:45,2,0.543,ACTIVE,211.93,337.54,60.018,1495460703,"201051344000645","219011344069620",29.74,11.70,0,329.73,346.86,16.4,13.9,0.110,713702.7,713702.7,6718,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460704,2009492.00
05/22/2017 09:45,2,0.496,ACTIVE,211.03,338.14,59.954,1495460703,"274151322000085","219011344069620",28.49,13.70,0,330.93,344.15,14.3,11.9,0.084,931391.3,931391.3,6685,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460705,2009493.00
05/22/2017 09:45,2,0.555,ACTIVE,212.16,339.34,59.986,1495460703,"201051344000633","219011344069620",30.22,11.70,0,329.43,348.36,17.0,14.5,0.115,700053.3,700053.3,6751,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460706,2009494.00
05/22/2017 09:45,2,0.578,ACTIVE,211.70,337.24,60.007,1495460703,"201051344000469","219011344069620",29.64,10.00,0,327.92,346.56,17.4,14.9,0.119,703148.5,703148.5,6728,0,0,0,L,1122011218,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460707,2009495.00
05/22/2017 09:45,2,0.611,ACTIVE,211.48,339.34,59.965,1495460703,"201051344000646","219011344069620",29.54,12.00,0,330.03,348.06,18.3,15.8,0.128,697633.5,697633.5,6735,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460708,2009496.00
05/22/2017 09:45,2,0.533,ACTIVE,210.57,337.24,59.933,1495460703,"274151322000052","219011344069620",28.77,14.30,0,330.03,344.15,15.5,13.1,0.097,966577.5,966577.5,6689,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460709,2009497.00
05/22/2017 09:45,2,0.617,ACTIVE,211.93,339.34,59.975,1495460703,"201051344000585","219011344069620",29.92,12.00,0,329.43,348.66,18.8,16.2,0.128,709220.9,709220.9,6740,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460710,2009498.00
05/22/2017 09:45,2,0.605,ACTIVE,211.70,338.44,59.970,1495460703,"201051344001230","219011344069620",29.56,11.70,0,330.03,346.86,18.1,15.6,0.124,702238.6,702238.6,6736,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460711,2009499.00
05/22/2017 09:45,2,0.619,ACTIVE,212.38,339.65,59.938,1495460703,"201051344000582","219011344069620",29.22,11.00,0,331.23,348.96,18.4,15.8,0.124,691958.7,691958.7,6727,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460712,2009500.00
05/22/2017 09:45,2,0.623,ACTIVE,211.48,338.44,59.981,1495460703,"201051344000955","219011344069620",30.34,11.70,0,329.73,347.76,19.1,16.6,0.124,710789.2,710789.2,6740,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460712,2009501.00
05/22/2017 09:45,2,0.232,ACTIVE,210.80,446.95,59.975,1495460703,"274151322000094","219011344069620",42.72,16.00,0,332.43,459.27,10.1,7.8,0.044,791507.2,791507.2,6886,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460713,2009502.00
05/22/2017 09:45,2,0.600,ACTIVE,211.70,336.94,59.975,1495460703,"201051344000579","219011344069620",29.82,12.00,0,329.43,347.16,18.1,15.6,0.110,720973.3,720973.3,6732,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460714,2009503.00
05/22/2017 09:45,2,0.633,ACTIVE,211.48,338.74,59.959,1495460703,"201051344000890","219011344069620",30.14,12.30,0,330.03,348.66,19.4,16.8,0.128,704718.3,704718.3,6738,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460715,2009504.00
05/22/2017 09:45,2,0.629,ACTIVE,211.93,339.04,59.965,1495460703,"201051344000438","219011344069620",30.04,11.70,0,331.23,348.66,19.2,16.6,0.128,707498.9,707498.9,6729,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460716,2009505.00
05/22/2017 09:45,2,0.652,ACTIVE,211.93,337.84,59.975,1495460703,"201051344000417","219011344069620",19.28,11.70,0,330.63,344.45,12.8,10.4,0.084,655672.6,655672.6,6751,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460717,2009506.00
05/22/2017 09:45,2,0.514,ACTIVE,210.80,337.84,59.970,1495460703,"274151322000083","219011344069620",28.94,14.30,0,330.63,344.15,15.1,12.6,0.097,956784.4,956784.4,6696,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460718,2009507.00
05/22/2017 09:45,2,0.525,ACTIVE,211.25,338.74,59.986,1495460703,"274151322000076","219011344069620",29.56,14.00,0,331.53,345.36,15.8,13.3,0.093,1020258.6,1020258.6,6689,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460719,2009508.00
05/22/2017 09:45,2,0.568,ACTIVE,211.48,337.54,59.970,1495460703,"201051344000868","219011344069620",30.00,11.00,0,328.82,346.26,17.3,14.8,0.115,701637.0,701637.0,6733,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460720,2009509.00
05/22/2017 09:45,2,0.518,ACTIVE,210.80,335.74,59.965,1495460703,"274151322000095","219011344069620",28.94,13.30,0,330.33,343.85,15.2,12.7,0.088,1010371.9,1010371.9,6695,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460720,2009510.00
05/22/2017 09:45,2,0.562,ACTIVE,211.48,337.84,59.970,1495460703,"201051344000988","219011344069620",19.12,11.00,0,327.92,345.06,10.9,8.6,0.071,629963.8,629963.8,6751,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460721,2009511.00
05/22/2017 09:45,2,0.619,ACTIVE,211.70,338.44,59.975,1495460703,"201051344001025","219011344069620",29.88,11.30,0,329.43,348.36,18.8,16.2,0.128,706861.9,706861.9,6743,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460722,2009512.00
05/22/2017 09:45,2,0.564,ACTIVE,211.48,336.94,59.996,1495460703,"201051344000458","219011344069620",29.86,12.00,0,328.82,345.96,17.1,14.6,0.115,713709.5,713709.5,6719,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460723,2009513.00
05/22/2017 09:45,2,0.562,ACTIVE,212.16,339.04,59.981,1495460703,"201051344000853","219011344069620",29.84,10.70,0,331.23,347.76,16.9,14.4,0.110,714357.8,714357.8,6724,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460724,2009514.00
05/22/2017 09:45,2,0.598,ACTIVE,212.16,339.65,59.975,1495460703,"201051344000685","219011344069620",30.10,11.70,0,331.23,349.56,18.2,15.7,0.128,707576.5,707576.5,6744,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460725,2009515.00
05/22/2017 09:45,2,0.607,ACTIVE,212.16,339.95,59.970,1495460703,"201051344000917","219011344069620",29.32,12.30,0,330.93,348.96,18.1,15.5,0.124,704193.3,704193.3,6733,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460726,2009516.00
05/22/2017 09:45,2,0.602,ACTIVE,211.93,339.04,60.007,1495460703,"201051344001145","219011344069620",29.66,11.30,0,331.83,349.86,18.1,15.5,0.128,712126.3,712126.3,6722,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460727,2009517.00
05/22/2017 09:45,2,0.627,ACTIVE,211.93,339.65,59.965,1495460703,"201051344000651","219011344069620",29.56,11.00,0,330.63,348.96,18.8,16.2,0.124,700610.1,700610.1,6739,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460728,2009518.00
05/22/2017 09:45,2,0.494,ACTIVE,210.57,336.34,59.959,1495460703,"274151322000088","219011344069620",27.95,13.70,0,329.73,343.25,14.0,11.6,0.088,917287.8,917287.8,6695,0,0,0,L,1151911521,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460729,2009519.00
05/22/2017 09:45,2,0.342,ACTIVE,211.48,421.40,59.975,1495460703,"274151322000068","219011344069620",39.78,16.70,0,333.33,438.83,13.9,11.5,0.071,791849.6,791849.6,6905,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460730,2009520.00
05/22/2017 09:45,2,0.623,ACTIVE,211.48,337.84,59.996,1495460703,"201051344001135","219011344069620",29.26,11.30,0,330.63,348.06,18.5,15.9,0.124,696093.2,696093.2,6731,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460731,2009521.00
05/22/2017 09:45,2,0.570,ACTIVE,211.25,336.94,59.970,1495460703,"201051344000594","219011344069620",29.86,12.00,0,327.62,347.16,17.3,14.8,0.106,716061.1,716061.1,6733,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460732,2009522.00
05/22/2017 09:45,2,0.598,ACTIVE,211.93,338.44,59.959,1495460703,"201051344001203","219011344069620",29.86,11.70,0,330.93,350.17,18.1,15.5,0.124,705232.1,705232.1,6749,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460733,2009523.00
05/22/2017 09:45,2,0.494,ACTIVE,210.57,339.04,59.959,1495460703,"274151322000054","219011344069620",29.14,14.00,0,330.03,344.15,14.6,12.2,0.084,934911.9,934911.9,6682,0,0,0,L,1151911521,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460734,2009524.00
05/22/2017 09:45,2,0.562,ACTIVE,211.70,336.64,59.922,1495460703,"201051344000867","219011344069620",29.16,12.00,0,328.22,346.26,16.7,14.2,0.115,700507.9,700507.9,6749,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460734,2009525.00
05/22/2017 09:45,2,0.623,ACTIVE,211.93,339.04,59.965,1495460703,"201051344001093","219011344069620",29.82,12.30,0,330.33,348.66,18.9,16.3,0.119,703980.5,703980.5,6743,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460736,2009526.00
05/22/2017 09:45,2,0.506,ACTIVE,211.48,337.84,59.933,1495460703,"201051344000900","219011344069620",29.50,10.30,0,329.73,346.86,15.2,12.7,0.106,721974.6,721974.6,6729,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460737,2009527.00
05/22/2017 09:45,2,0.568,ACTIVE,211.70,337.24,59.954,1495460703,"201051344000648","219011344069620",29.30,11.00,0,329.73,346.86,16.9,14.4,0.110,710971.9,710971.9,6724,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460738,2009528.00
05/22/2017 09:45,2,0.570,ACTIVE,211.48,336.94,59.959,1495460703,"201051344000569","219011344069620",29.40,11.00,0,328.22,346.86,17.0,14.5,0.110,724316.9,724316.9,6711,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460738,2009529.00
05/22/2017 09:45,2,0.553,ACTIVE,211.48,335.74,59.975,1495460703,"201051344000983","219011344069620",29.82,11.00,0,329.13,347.16,16.8,14.2,0.115,714737.6,714737.6,6728,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460739,2009530.00
05/22/2017 09:45,2,0.543,ACTIVE,211.48,337.24,59.922,1495460703,"201051344001158","219011344069620",29.72,11.00,0,329.13,347.76,16.4,13.9,0.110,700089.5,700089.5,6733,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460740,2009531.00
05/22/2017 09:45,2,0.564,ACTIVE,211.93,338.44,59.981,1495460703,"201051344000576","219011344069620",29.24,11.00,0,330.63,348.06,16.8,14.2,0.106,714797.6,714797.6,6726,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460741,2009532.00
05/22/2017 09:45,2,0.494,ACTIVE,210.80,336.34,59.970,1495460703,"274151322000087","219011344069620",28.69,17.00,0,330.33,343.55,14.3,11.9,0.080,907662.5,907662.5,6795,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495460742,2009533.00
05/22/2017 10:00,2,0.605,ACTIVE,212.38,339.04,59.986,1495461603,"201051344000645","219011344069620",29.16,12.00,0,330.33,347.46,17.9,15.4,0.119,713706.4,713706.4,6719,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461604,2009534.00
05/22/2017 10:00,2,0.547,ACTIVE,211.25,335.44,59.986,1495461603,"274151322000085","219011344069620",28.67,13.70,0,330.93,343.85,15.9,13.4,0.088,931394.4,931394.4,6686,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461605,2009535.00
05/22/2017 10:00,2,0.617,ACTIVE,212.38,339.95,60.018,1495461603,"201051344000633","219011344069620",29.36,11.70,0,329.43,348.36,18.4,15.8,0.124,700057.0,700057.0,6752,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461606,2009536.00
05/22/2017 10:00,2,0.629,ACTIVE,212.16,338.74,59.986,1495461603,"201051344000469","219011344069620",29.36,10.00,0,327.32,346.56,18.8,16.2,0.128,703152.4,703152.4,6729,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461607,2009537.00
05/22/2017 10:00,2,0.664,ACTIVE,211.70,339.34,59.991,1495461603,"201051344000646","219011344069620",29.76,12.00,0,328.82,349.26,20.0,17.4,0.137,697637.6,697637.6,6736,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461608,2009538.00
05/22/2017 10:00,2,0.588,ACTIVE,211.03,337.24,59.996,1495461603,"274151322000052","219011344069620",28.71,14.70,0,330.03,344.15,17.1,14.6,0.110,966580.9,966580.9,6690,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461609,2009539.00
05/22/2017 10:00,2,0.686,ACTIVE,212.16,339.34,59.986,1495461603,"201051344000585","219011344069620",29.48,12.00,0,330.33,349.86,20.5,17.9,0.137,709225.1,709225.1,6741,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461610,2009540.00
05/22/2017 10:00,2,0.656,ACTIVE,211.93,338.74,59.996,1495461603,"201051344001230","219011344069620",29.54,12.00,0,328.82,348.06,19.7,17.1,0.141,702242.5,702242.5,6737,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461611,2009541.00
05/22/2017 10:00,2,0.662,ACTIVE,212.38,340.55,60.007,1495461603,"201051344000582","219011344069620",29.74,11.30,0,329.73,349.86,20.0,17.4,0.137,691962.7,691962.7,6728,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461611,2009542.00
05/22/2017 10:00,2,0.682,ACTIVE,211.70,339.65,60.034,1495461603,"201051344000955","219011344069620",30.14,12.00,0,329.43,348.06,20.8,18.2,0.141,710793.5,710793.5,6741,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461612,2009543.00
05/22/2017 10:00,2,0.234,ACTIVE,211.25,453.86,59.996,1495461603,"274151322000094","219011344069620",43.22,16.70,0,330.93,459.57,10.3,8.0,0.053,791509.1,791509.1,6887,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461613,2009544.00
05/22/2017 10:00,2,0.646,ACTIVE,211.93,338.44,59.996,1495461603,"201051344000579","219011344069620",30.12,12.00,0,328.22,347.46,19.8,17.1,0.128,720977.3,720977.3,6733,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461614,2009545.00
05/22/2017 10:00,2,0.695,ACTIVE,211.70,339.04,59.996,1495461603,"201051344000890","219011344069620",29.94,12.30,0,329.73,349.26,21.1,18.4,0.141,704722.6,704722.6,6739,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461615,2009546.00
05/22/2017 10:00,2,0.676,ACTIVE,211.93,339.95,59.996,1495461603,"201051344000438","219011344069620",30.36,11.70,0,330.93,350.17,20.8,18.2,0.141,707503.1,707503.1,6730,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461616,2009547.00
05/22/2017 10:00,2,0.709,ACTIVE,212.16,338.44,59.986,1495461603,"201051344000417","219011344069620",19.36,12.00,0,330.33,345.06,13.9,11.5,0.093,655675.3,655675.3,6752,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461617,2009548.00
05/22/2017 10:00,2,0.564,ACTIVE,211.03,336.34,59.991,1495461603,"274151322000083","219011344069620",29.12,14.70,0,330.33,344.76,16.7,14.2,0.110,956787.6,956787.6,6697,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461618,2009549.00
05/22/2017 10:00,2,0.588,ACTIVE,211.70,337.84,59.970,1495461603,"274151322000076","219011344069620",29.58,14.30,0,330.93,345.06,17.6,15.1,0.106,1020262.0,1020262.0,6690,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461619,2009550.00
05/22/2017 10:00,2,0.637,ACTIVE,211.93,338.74,60.002,1495461603,"201051344000868","219011344069620",29.58,10.70,0,328.52,346.56,19.1,16.5,0.133,701640.8,701640.8,6734,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461620,2009551.00
05/22/2017 10:00,2,0.578,ACTIVE,210.80,337.24,60.002,1495461603,"274151322000095","219011344069620",29.08,13.70,0,330.63,343.85,17.0,14.5,0.110,1010375.1,1010375.1,6696,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461620,2009552.00
05/22/2017 10:00,2,0.631,ACTIVE,211.70,338.14,60.023,1495461603,"201051344000988","219011344069620",19.04,11.00,0,329.13,344.76,12.2,9.8,0.080,629966.0,629966.0,6752,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461621,2009553.00
05/22/2017 10:00,2,0.693,ACTIVE,211.93,339.04,60.002,1495461603,"201051344001025","219011344069620",29.74,11.70,0,329.43,349.56,20.9,18.3,0.146,706866.0,706866.0,6744,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461622,2009554.00
05/22/2017 10:00,2,0.629,ACTIVE,211.70,338.14,59.986,1495461603,"201051344000458","219011344069620",29.92,12.00,0,328.82,346.56,19.1,16.5,0.133,713713.2,713713.2,6720,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461623,2009555.00
05/22/2017 10:00,2,0.631,ACTIVE,212.61,340.25,59.991,1495461603,"201051344000853","219011344069620",29.80,11.00,0,330.63,348.36,19.1,16.5,0.128,714361.5,714361.5,6725,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461624,2009556.00
05/22/2017 10:00,2,0.676,ACTIVE,212.16,340.85,59.996,1495461603,"201051344000685","219011344069620",29.62,12.00,0,329.43,350.17,20.3,17.7,0.150,707580.5,707580.5,6745,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461625,2009557.00
05/22/2017 10:00,2,0.674,ACTIVE,212.16,340.85,60.023,1495461603,"201051344000917","219011344069620",29.72,12.70,0,329.13,350.17,20.3,17.7,0.141,704197.3,704197.3,6734,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461626,2009558.00
05/22/2017 10:00,2,0.672,ACTIVE,212.16,340.25,59.991,1495461603,"201051344001145","219011344069620",29.96,11.30,0,330.63,350.17,20.4,17.8,0.141,712130.3,712130.3,6723,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461627,2009559.00
05/22/2017 10:00,2,0.709,ACTIVE,212.16,340.55,59.991,1495461603,"201051344000651","219011344069620",29.42,11.00,0,330.63,349.56,21.1,18.5,0.146,700614.2,700614.2,6740,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461628,2009560.00
05/22/2017 10:00,2,0.564,ACTIVE,210.80,338.74,59.959,1495461603,"274151322000088","219011344069620",28.31,13.70,0,330.63,343.55,16.2,13.7,0.093,917290.8,917290.8,6696,0,0,0,L,1151911521,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461628,2009561.00
05/22/2017 10:00,2,0.395,ACTIVE,211.70,423.81,59.986,1495461603,"274151322000068","219011344069620",39.98,17.00,0,333.03,440.94,15.9,13.4,0.088,791852.5,791852.5,6906,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461629,2009562.00
05/22/2017 10:00,2,0.691,ACTIVE,211.93,339.04,59.996,1495461603,"201051344001135","219011344069620",30.34,11.30,0,330.03,348.96,21.3,18.6,0.150,696097.3,696097.3,6732,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461630,2009563.00
05/22/2017 10:00,2,0.656,ACTIVE,211.70,339.34,59.996,1495461603,"201051344000594","219011344069620",29.74,12.00,0,327.32,347.46,19.8,17.2,0.141,716064.9,716064.9,6734,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461631,2009564.00
05/22/2017 10:00,2,0.684,ACTIVE,212.16,339.34,59.975,1495461603,"201051344001203","219011344069620",30.20,12.00,0,331.23,350.47,20.9,18.3,0.159,705236.2,705236.2,6750,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461632,2009565.00
05/22/2017 10:00,2,0.578,ACTIVE,211.03,339.04,59.996,1495461603,"274151322000054","219011344069620",29.26,14.00,0,330.33,343.85,17.1,14.6,0.102,934915.0,934915.0,6683,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461633,2009566.00
05/22/2017 10:00,2,0.643,ACTIVE,212.16,338.44,59.949,1495461603,"201051344000867","219011344069620",29.86,12.30,0,327.62,346.86,19.5,16.9,0.133,700511.6,700511.6,6750,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461634,2009567.00
05/22/2017 10:00,2,0.723,ACTIVE,211.93,340.55,59.986,1495461603,"201051344001093","219011344069620",29.94,12.30,0,330.63,349.56,22.0,19.3,0.150,703984.7,703984.7,6744,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461635,2009568.00
05/22/2017 10:00,2,0.611,ACTIVE,211.93,338.44,60.028,1495461603,"201051344000900","219011344069620",29.12,10.70,0,328.22,346.86,18.1,15.5,0.137,721978.0,721978.0,6730,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461636,2009569.00
05/22/2017 10:00,2,0.650,ACTIVE,212.16,338.74,59.991,1495461603,"201051344000648","219011344069620",30.10,11.00,0,329.43,347.16,19.8,17.2,0.137,710975.7,710975.7,6725,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461637,2009570.00
05/22/2017 10:00,2,0.662,ACTIVE,211.93,339.04,59.986,1495461603,"201051344000569","219011344069620",29.98,11.00,0,329.43,346.86,20.2,17.5,0.141,724320.7,724320.7,6712,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461638,2009571.00
05/22/2017 10:00,2,0.656,ACTIVE,211.93,338.74,59.959,1495461603,"201051344000983","219011344069620",30.00,11.30,0,328.52,346.86,19.9,17.3,0.141,714741.4,714741.4,6729,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461639,2009572.00
05/22/2017 10:00,2,0.652,ACTIVE,212.16,339.04,59.991,1495461603,"201051344001158","219011344069620",29.70,11.00,0,327.92,347.16,19.6,17.0,0.141,700093.1,700093.1,6734,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461640,2009573.00
05/22/2017 10:00,2,0.654,ACTIVE,212.38,340.55,59.986,1495461603,"201051344000576","219011344069620",29.94,11.30,0,329.43,347.46,19.9,17.3,0.141,714801.3,714801.3,6727,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461641,2009574.00
05/22/2017 10:00,2,0.602,ACTIVE,211.25,340.55,59.986,1495461603,"274151322000087","219011344069620",28.94,17.30,0,330.63,343.85,17.6,15.1,0.093,907665.6,907665.6,6796,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495461641,2009575.00
05/22/2017 10:15,2,0.777,ACTIVE,212.61,341.45,59.970,1495462503,"201051344000645","219011344069620",30.16,12.00,0,330.63,351.67,23.8,21.0,0.168,713711.0,713711.0,6720,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462504,2009576.00
05/22/2017 10:15,2,0.734,ACTIVE,211.03,338.44,59.954,1495462503,"274151322000085","219011344069620",29.30,14.00,0,327.92,347.16,21.8,19.1,0.141,931398.5,931398.5,6687,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462505,2009577.00
05/22/2017 10:15,2,0.791,ACTIVE,212.83,342.35,59.959,1495462503,"201051344000633","219011344069620",30.22,11.70,0,330.33,353.17,24.3,21.5,0.172,700061.7,700061.7,6753,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462506,2009578.00
05/22/2017 10:15,2,0.803,ACTIVE,212.16,341.15,59.928,1495462503,"201051344000469","219011344069620",30.30,10.00,0,328.82,351.67,24.6,21.9,0.186,703157.2,703157.2,6730,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462507,2009579.00
05/22/2017 10:15,2,0.854,ACTIVE,211.93,341.45,59.959,1495462503,"201051344000646","219011344069620",30.61,12.30,0,329.43,353.77,26.5,23.7,0.208,697642.7,697642.7,6737,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462507,2009580.00
05/22/2017 10:15,2,0.770,ACTIVE,210.80,340.25,59.959,1495462503,"274151322000052","219011344069620",29.42,14.70,0,326.72,347.76,22.9,20.2,0.150,966585.3,966585.3,6691,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462508,2009581.00
05/22/2017 10:15,2,0.885,ACTIVE,212.38,342.05,59.949,1495462503,"201051344000585","219011344069620",30.18,12.30,0,330.93,354.07,27.1,24.2,0.199,709230.3,709230.3,6742,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462509,2009582.00
05/22/2017 10:15,2,0.852,ACTIVE,212.16,341.15,59.986,1495462503,"201051344001230","219011344069620",30.14,12.00,0,329.73,352.27,26.0,23.2,0.194,702247.6,702247.6,6738,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462510,2009583.00
05/22/2017 10:15,2,0.867,ACTIVE,212.83,342.65,59.970,1495462503,"201051344000582","219011344069620",29.94,11.30,0,331.23,354.07,26.3,23.5,0.186,691967.8,691967.8,6729,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462511,2009584.00
05/22/2017 10:15,2,0.879,ACTIVE,211.93,341.75,59.970,1495462503,"201051344000955","219011344069620",30.34,11.70,0,329.13,353.17,27.0,24.2,0.199,710798.8,710798.8,6742,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462512,2009585.00
05/22/2017 10:15,2,0.492,ACTIVE,211.03,420.20,59.970,1495462503,"274151322000094","219011344069620",39.58,16.70,0,400.66,469.79,19.8,17.2,0.128,791511.9,791511.9,6888,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462513,2009586.00
05/22/2017 10:15,2,0.814,ACTIVE,212.16,340.85,59.959,1495462503,"201051344000579","219011344069620",30.24,12.30,0,330.33,351.67,25.0,22.2,0.172,720982.2,720982.2,6734,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462514,2009587.00
05/22/2017 10:15,2,0.887,ACTIVE,211.93,341.15,59.965,1495462503,"201051344000890","219011344069620",30.26,12.70,0,330.63,353.77,27.2,24.3,0.190,704727.9,704727.9,6740,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462515,2009588.00
