ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 10:15,2,0.883,ACTIVE,212.38,341.75,59.970,1495462503,"201051344000438","219011344069620",30.04,12.00,0,331.53,354.37,26.9,24.1,0.194,707508.4,707508.4,6731,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462516,2009589.00
05/22/2017 10:15,2,0.896,ACTIVE,212.38,339.65,59.954,1495462503,"201051344000417","219011344069620",19.60,12.00,0,330.33,348.36,17.8,15.3,0.124,655678.6,655678.6,6753,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462517,2009590.00
05/22/2017 10:15,2,0.744,ACTIVE,211.25,335.74,59.975,1495462503,"274151322000083","219011344069620",29.16,14.70,0,328.52,347.76,22.0,19.3,0.137,956791.8,956791.8,6698,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462518,2009591.00
05/22/2017 10:15,2,0.758,ACTIVE,211.93,338.14,59.975,1495462503,"274151322000076","219011344069620",29.98,14.30,0,329.73,348.36,23.0,20.3,0.146,1020266.5,1020266.5,6691,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462519,2009592.00
05/22/2017 10:15,2,0.785,ACTIVE,212.16,340.85,59.975,1495462503,"201051344000868","219011344069620",30.16,11.30,0,329.43,351.37,24.0,21.3,0.172,701645.5,701645.5,6735,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462519,2009593.00
05/22/2017 10:15,2,0.740,ACTIVE,211.03,339.65,59.954,1495462503,"274151322000095","219011344069620",29.58,14.30,0,327.62,347.46,22.2,19.5,0.146,1010379.4,1010379.4,6697,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462520,2009594.00
05/22/2017 10:15,2,0.768,ACTIVE,212.16,340.55,59.986,1495462503,"201051344000988","219011344069620",19.70,11.00,0,329.43,348.36,15.3,12.9,0.115,629968.9,629968.9,6753,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462521,2009595.00
05/22/2017 10:15,2,0.855,ACTIVE,212.16,341.15,59.959,1495462503,"201051344001025","219011344069620",30.55,11.70,0,330.63,354.37,26.5,23.7,0.194,706871.3,706871.3,6745,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462522,2009596.00
05/22/2017 10:15,2,0.762,ACTIVE,212.38,340.25,59.965,1495462503,"201051344000458","219011344069620",30.40,12.30,0,329.13,351.07,23.5,20.8,0.168,713717.9,713717.9,6721,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462523,2009597.00
05/22/2017 10:15,2,0.768,ACTIVE,212.61,341.75,59.975,1495462503,"201051344000853","219011344069620",30.24,11.00,0,331.53,353.17,23.5,20.8,0.168,714366.2,714366.2,6726,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462524,2009598.00
05/22/2017 10:15,2,0.836,ACTIVE,212.38,342.35,59.986,1495462503,"201051344000685","219011344069620",30.14,11.70,0,330.63,354.37,25.6,22.8,0.194,707585.6,707585.6,6746,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462525,2009599.00
05/22/2017 10:15,2,0.826,ACTIVE,212.38,342.05,59.954,1495462503,"201051344000917","219011344069620",30.42,12.70,0,330.33,354.07,25.5,22.7,0.190,704202.3,704202.3,6735,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462526,2009600.00
05/22/2017 10:15,2,0.838,ACTIVE,212.38,342.05,59.970,1495462503,"201051344001145","219011344069620",30.26,11.70,0,331.23,354.07,25.7,22.9,0.190,712135.3,712135.3,6724,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462527,2009601.00
05/22/2017 10:15,2,0.863,ACTIVE,212.38,341.75,59.970,1495462503,"201051344000651","219011344069620",30.18,11.00,0,331.53,354.07,26.4,23.6,0.190,700619.5,700619.5,6741,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462528,2009602.00
05/22/2017 10:15,2,0.695,ACTIVE,210.80,340.55,59.959,1495462503,"274151322000088","219011344069620",29.20,14.00,0,327.02,346.86,20.5,17.9,0.133,917294.7,917294.7,6697,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462528,2009603.00
05/22/2017 10:15,2,0.506,ACTIVE,211.93,415.69,59.954,1495462503,"274151322000068","219011344069620",39.30,17.00,0,333.63,441.54,20.1,17.5,0.115,791856.4,791856.4,6907,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462529,2009604.00
05/22/2017 10:15,2,0.850,ACTIVE,211.93,340.25,59.949,1495462503,"201051344001135","219011344069620",30.51,11.70,0,330.63,354.07,26.3,23.5,0.190,696102.6,696102.6,6733,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462530,2009605.00
05/22/2017 10:15,2,0.779,ACTIVE,211.93,340.25,59.965,1495462503,"201051344000594","219011344069620",30.24,12.30,0,326.12,351.37,23.9,21.2,0.177,716069.8,716069.8,6735,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462531,2009606.00
05/22/2017 10:15,2,0.854,ACTIVE,212.61,341.75,59.975,1495462503,"201051344001203","219011344069620",29.78,12.00,0,331.23,355.28,25.8,23.0,0.199,705241.3,705241.3,6751,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462532,2009607.00
05/22/2017 10:15,2,0.723,ACTIVE,211.03,337.54,59.959,1495462503,"274151322000054","219011344069620",29.00,14.00,0,327.32,347.46,21.3,18.6,0.137,934919.2,934919.2,6684,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462533,2009608.00
05/22/2017 10:15,2,0.771,ACTIVE,212.38,339.65,59.954,1495462503,"201051344000867","219011344069620",29.98,12.30,0,328.52,351.67,23.4,20.7,0.168,700516.4,700516.4,6751,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462534,2009609.00
05/22/2017 10:15,2,0.863,ACTIVE,212.16,342.05,59.959,1495462503,"201051344001093","219011344069620",30.22,12.30,0,330.63,354.07,26.5,23.6,0.186,703990.0,703990.0,6745,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462535,2009610.00
05/22/2017 10:15,2,0.725,ACTIVE,212.16,341.45,59.965,1495462503,"201051344000900","219011344069620",29.84,10.70,0,329.13,351.07,21.9,19.3,0.164,721982.3,721982.3,6731,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462536,2009611.00
05/22/2017 10:15,2,0.777,ACTIVE,212.38,340.85,59.959,1495462503,"201051344000648","219011344069620",29.70,11.30,0,330.33,351.67,23.4,20.7,0.168,710980.5,710980.5,6726,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462537,2009612.00
05/22/2017 10:15,2,0.779,ACTIVE,212.38,340.55,59.965,1495462503,"201051344000569","219011344069620",30.18,11.30,0,330.33,352.27,23.9,21.1,0.172,724325.6,724325.6,6713,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462538,2009613.00
05/22/2017 10:15,2,0.750,ACTIVE,212.38,340.55,60.007,1495462503,"201051344000983","219011344069620",30.71,11.30,0,329.73,351.37,23.4,20.6,0.172,714746.1,714746.1,6730,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462539,2009614.00
05/22/2017 10:15,2,0.766,ACTIVE,212.38,341.45,59.965,1495462503,"201051344001158","219011344069620",29.68,11.30,0,329.43,351.67,23.1,20.3,0.172,700097.8,700097.8,6735,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462540,2009615.00
05/22/2017 10:15,2,0.758,ACTIVE,212.83,342.05,59.965,1495462503,"201051344000576","219011344069620",30.18,11.30,0,329.73,351.97,23.2,20.5,0.164,714806.0,714806.0,6728,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462540,2009616.00
05/22/2017 10:15,2,0.719,ACTIVE,211.25,339.95,59.965,1495462503,"274151322000087","219011344069620",28.98,17.80,0,326.42,347.16,21.1,18.4,0.119,907669.8,907669.8,6797,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495462541,2009617.00
05/22/2017 10:30,2,0.713,ACTIVE,211.93,339.34,59.986,1495463403,"201051344000645","219011344069620",29.86,12.00,0,331.53,353.17,21.6,18.9,0.150,713716.3,713716.3,6721,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463404,2009618.00
05/22/2017 10:30,2,0.662,ACTIVE,210.80,338.74,59.965,1495463403,"274151322000085","219011344069620",29.24,14.30,0,328.52,347.76,19.6,17.0,0.124,931403.4,931403.4,6688,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463405,2009619.00
05/22/2017 10:30,2,0.729,ACTIVE,211.93,340.85,59.986,1495463403,"201051344000633","219011344069620",29.58,11.70,0,330.63,354.97,21.9,19.2,0.164,700067.2,700067.2,6754,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463406,2009620.00
05/22/2017 10:30,2,0.729,ACTIVE,211.70,339.65,60.012,1495463403,"201051344000469","219011344069620",30.18,10.00,0,329.43,353.17,22.3,19.6,0.164,703162.7,703162.7,6731,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463407,2009621.00
05/22/2017 10:30,2,0.775,ACTIVE,211.25,340.85,59.970,1495463403,"201051344000646","219011344069620",30.20,12.30,0,329.43,354.67,23.8,21.0,0.181,697648.6,697648.6,6738,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463408,2009622.00
05/22/2017 10:30,2,0.695,ACTIVE,210.57,338.14,59.986,1495463403,"274151322000052","219011344069620",29.38,15.00,0,327.92,348.66,20.7,18.0,0.137,966590.4,966590.4,6692,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463409,2009623.00
05/22/2017 10:30,2,0.797,ACTIVE,211.93,341.15,59.986,1495463403,"201051344000585","219011344069620",30.04,12.30,0,331.23,354.97,24.3,21.5,0.177,709236.4,709236.4,6743,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463410,2009624.00
05/22/2017 10:30,2,0.762,ACTIVE,211.48,339.95,59.965,1495463403,"201051344001230","219011344069620",30.22,12.30,0,329.73,353.47,23.4,20.6,0.172,702253.4,702253.4,6739,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463411,2009625.00
05/22/2017 10:30,2,0.777,ACTIVE,212.16,340.55,60.018,1495463403,"201051344000582","219011344069620",30.08,11.30,0,331.53,355.28,23.7,21.0,0.168,691973.7,691973.7,6730,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463412,2009626.00
05/22/2017 10:30,2,0.801,ACTIVE,211.25,340.25,59.981,1495463403,"201051344000955","219011344069620",30.22,12.00,0,329.73,353.77,24.6,21.8,0.177,710804.9,710804.9,6743,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463413,2009627.00
05/22/2017 10:30,2,0.451,ACTIVE,211.03,411.78,59.986,1495463403,"274151322000094","219011344069620",38.63,16.70,0,333.03,442.74,17.6,15.1,0.102,791516.2,791516.2,6889,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463414,2009628.00
05/22/2017 10:30,2,0.754,ACTIVE,211.70,339.34,59.975,1495463403,"201051344000579","219011344069620",30.34,12.30,0,330.63,353.17,23.2,20.4,0.164,720987.9,720987.9,6735,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463414,2009629.00
05/22/2017 10:30,2,0.807,ACTIVE,211.48,339.65,59.981,1495463403,"201051344000890","219011344069620",30.49,13.00,0,330.63,354.37,24.9,22.1,0.177,704734.1,704734.1,6741,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463415,2009630.00
05/22/2017 10:30,2,0.797,ACTIVE,211.70,339.95,60.007,1495463403,"201051344000438","219011344069620",30.65,12.00,0,331.23,355.28,24.8,22.0,0.181,707514.5,707514.5,6732,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463416,2009631.00
05/22/2017 10:30,2,0.834,ACTIVE,211.70,338.14,59.981,1495463403,"201051344000417","219011344069620",19.44,12.30,0,330.93,348.66,16.4,14.0,0.115,655682.5,655682.5,6754,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463417,2009632.00
05/22/2017 10:30,2,0.684,ACTIVE,211.03,340.55,59.981,1495463403,"274151322000083","219011344069620",29.12,15.00,0,328.52,348.36,20.2,17.6,0.128,956796.7,956796.7,6699,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463418,2009633.00
05/22/2017 10:30,2,0.705,ACTIVE,211.48,341.45,59.986,1495463403,"274151322000076","219011344069620",29.88,14.70,0,329.43,349.26,21.4,18.7,0.137,1020271.7,1020271.7,6692,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463419,2009634.00
05/22/2017 10:30,2,0.748,ACTIVE,211.70,339.04,59.975,1495463403,"201051344000868","219011344069620",29.96,11.30,0,330.03,352.57,22.8,20.0,0.168,701651.0,701651.0,6736,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463420,2009635.00
05/22/2017 10:30,2,0.693,ACTIVE,210.80,337.84,60.002,1495463403,"274151322000095","219011344069620",29.62,14.30,0,328.22,348.36,20.8,18.2,0.133,1010384.5,1010384.5,6698,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463421,2009636.00
05/22/2017 10:30,2,0.748,ACTIVE,211.70,339.34,59.959,1495463403,"201051344000988","219011344069620",19.44,11.00,0,330.63,348.96,14.8,12.3,0.115,629972.2,629972.2,6754,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463422,2009637.00
05/22/2017 10:30,2,0.828,ACTIVE,211.48,339.04,59.975,1495463403,"201051344001025","219011344069620",30.10,12.00,0,331.53,355.58,25.3,22.5,0.186,706877.3,706877.3,6746,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463423,2009638.00
05/22/2017 10:30,2,0.756,ACTIVE,211.70,339.04,60.028,1495463403,"201051344000458","219011344069620",29.86,12.30,0,330.33,352.27,22.9,20.2,0.177,713723.3,713723.3,6722,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463423,2009639.00
05/22/2017 10:30,2,0.742,ACTIVE,212.38,340.85,59.970,1495463403,"201051344000853","219011344069620",30.47,11.00,0,331.83,354.07,22.9,20.2,0.168,714371.6,714371.6,6727,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463424,2009640.00
05/22/2017 10:30,2,0.811,ACTIVE,211.93,341.15,59.944,1495463403,"201051344000685","219011344069620",30.10,12.00,0,330.33,354.97,24.7,21.9,0.190,707591.4,707591.4,6747,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463425,2009641.00
05/22/2017 10:30,2,0.809,ACTIVE,211.93,341.15,59.970,1495463403,"201051344000917","219011344069620",30.18,12.70,0,330.63,354.97,24.8,22.0,0.181,704208.1,704208.1,6736,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463426,2009642.00
05/22/2017 10:30,2,0.807,ACTIVE,211.93,341.15,59.970,1495463403,"201051344001145","219011344069620",30.59,11.70,0,331.53,355.28,25.1,22.3,0.186,712141.2,712141.2,6725,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463427,2009643.00
05/22/2017 10:30,2,0.842,ACTIVE,211.93,341.45,59.965,1495463403,"201051344000651","219011344069620",30.42,11.00,0,331.53,354.97,26.0,23.1,0.190,700625.5,700625.5,6742,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463428,2009644.00
05/22/2017 10:30,2,0.678,ACTIVE,210.57,337.84,59.959,1495463403,"274151322000088","219011344069620",29.40,14.30,0,327.92,347.46,20.2,17.6,0.128,917299.4,917299.4,6698,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463429,2009645.00
05/22/2017 10:30,2,0.494,ACTIVE,211.70,421.70,59.944,1495463403,"274151322000068","219011344069620",39.92,17.00,0,333.33,436.13,19.9,17.3,0.110,791861.0,791861.0,6908,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463430,2009646.00
05/22/2017 10:30,2,0.852,ACTIVE,211.48,339.65,59.970,1495463403,"201051344001135","219011344069620",30.36,11.70,0,330.63,354.37,26.2,23.4,0.194,696108.6,696108.6,6734,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463431,2009647.00
05/22/2017 10:30,2,0.781,ACTIVE,211.48,338.74,59.975,1495463403,"201051344000594","219011344069620",30.55,12.30,0,328.22,352.87,24.2,21.4,0.177,716075.3,716075.3,6736,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463432,2009648.00
05/22/2017 10:30,2,0.840,ACTIVE,212.16,340.55,59.959,1495463403,"201051344001203","219011344069620",30.43,12.30,0,331.53,356.48,25.9,23.1,0.199,705247.2,705247.2,6752,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463433,2009649.00
05/22/2017 10:30,2,0.725,ACTIVE,211.03,340.85,59.938,1495463403,"274151322000054","219011344069620",29.34,14.30,0,327.92,348.66,21.5,18.9,0.141,934924.1,934924.1,6685,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463434,2009650.00
05/22/2017 10:30,2,0.795,ACTIVE,211.93,339.34,59.959,1495463403,"201051344000867","219011344069620",29.68,12.30,0,329.73,352.57,24.0,21.2,0.168,700521.8,700521.8,6752,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463434,2009651.00
05/22/2017 10:30,2,0.879,ACTIVE,212.16,341.45,59.965,1495463403,"201051344001093","219011344069620",30.12,12.70,0,331.53,354.67,26.8,24.0,0.190,703996.1,703996.1,6746,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463435,2009652.00
05/22/2017 10:30,2,0.758,ACTIVE,211.70,340.55,59.959,1495463403,"201051344000900","219011344069620",29.54,10.70,0,330.03,352.57,22.7,20.0,0.172,721987.4,721987.4,6732,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463437,2009653.00
05/22/2017 10:30,2,0.805,ACTIVE,211.93,339.95,59.944,1495463403,"201051344000648","219011344069620",29.86,11.00,0,331.53,352.87,24.4,21.6,0.177,710985.9,710985.9,6727,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463438,2009654.00
05/22/2017 10:30,2,0.803,ACTIVE,211.93,339.95,59.954,1495463403,"201051344000569","219011344069620",30.61,11.00,0,330.33,352.87,24.9,22.1,0.186,724331.1,724331.1,6714,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463439,2009655.00
05/22/2017 10:30,2,0.791,ACTIVE,211.70,339.65,59.949,1495463403,"201051344000983","219011344069620",30.57,11.30,0,329.73,352.87,24.5,21.7,0.186,714751.5,714751.5,6731,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463440,2009656.00
05/22/2017 10:30,2,0.799,ACTIVE,211.93,339.34,59.954,1495463403,"201051344001158","219011344069620",30.02,11.00,0,330.33,353.77,24.3,21.5,0.186,700103.1,700103.1,6736,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463441,2009657.00
05/22/2017 10:30,2,0.811,ACTIVE,212.38,341.45,59.944,1495463403,"201051344000576","219011344069620",29.64,11.30,0,331.23,353.77,24.4,21.6,0.177,714811.4,714811.4,6729,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463442,2009658.00
05/22/2017 10:30,2,0.744,ACTIVE,211.25,337.24,59.949,1495463403,"274151322000087","219011344069620",29.40,18.30,0,327.02,347.76,22.2,19.5,0.119,907674.6,907674.6,6798,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495463442,2009659.00
05/22/2017 10:45,2,0.918,ACTIVE,212.16,342.35,60.002,1495464303,"201051344000645","219011344069620",30.42,12.30,0,330.33,354.07,28.3,25.4,0.212,713722.0,713722.0,6722,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464304,2009660.00
05/22/2017 10:45,2,0.861,ACTIVE,211.03,341.75,59.970,1495464303,"274151322000085","219011344069620",29.72,14.30,0,328.82,348.66,26.0,23.1,0.168,931408.6,931408.6,6689,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464305,2009661.00
05/22/2017 10:45,2,0.934,ACTIVE,212.16,343.25,59.959,1495464303,"201051344000633","219011344069620",30.24,12.00,0,329.73,355.28,28.7,25.8,0.225,700073.0,700073.0,6755,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464306,2009662.00
05/22/2017 10:45,2,0.947,ACTIVE,211.93,342.65,59.959,1495464303,"201051344000469","219011344069620",30.26,10.00,0,327.62,353.77,29.1,26.1,0.230,703168.6,703168.6,6732,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464307,2009663.00
05/22/2017 10:45,2,0.998,ACTIVE,211.70,342.95,59.986,1495464303,"201051344000646","219011344069620",30.18,12.70,0,329.43,356.18,30.6,27.6,0.239,697654.9,697654.9,6739,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464308,2009664.00
05/22/2017 10:45,2,0.912,ACTIVE,210.57,339.04,59.928,1495464303,"274151322000052","219011344069620",29.70,15.00,0,328.52,349.26,27.4,24.6,0.190,966595.9,966595.9,6693,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464309,2009665.00
05/22/2017 10:45,2,1.023,ACTIVE,212.16,343.85,59.975,1495464303,"201051344000585","219011344069620",30.18,12.30,0,330.63,356.48,31.3,28.3,0.234,709242.8,709242.8,6744,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464309,2009666.00
05/22/2017 10:45,2,0.977,ACTIVE,211.93,341.75,59.965,1495464303,"201051344001230","219011344069620",30.49,12.30,0,328.82,354.37,30.2,27.3,0.234,702259.7,702259.7,6740,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464310,2009667.00
05/22/2017 10:45,2,0.994,ACTIVE,212.61,344.15,59.981,1495464303,"201051344000582","219011344069620",30.30,11.70,0,329.43,356.48,30.6,27.6,0.230,691980.0,691980.0,6731,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464311,2009668.00
05/22/2017 10:45,2,1.008,ACTIVE,211.48,342.35,60.028,1495464303,"201051344000955","219011344069620",30.67,12.30,0,328.52,355.58,31.3,28.3,0.234,710811.3,710811.3,6744,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464312,2009669.00
05/22/2017 10:45,2,0.578,ACTIVE,210.80,434.02,59.959,1495464303,"274151322000094","219011344069620",40.71,16.70,0,332.73,441.84,23.7,21.0,0.164,791520.9,791520.9,6890,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464313,2009670.00
05/22/2017 10:45,2,0.961,ACTIVE,211.93,341.75,59.970,1495464303,"201051344000579","219011344069620",30.57,12.70,0,330.33,354.07,29.8,26.8,0.217,720993.9,720993.9,6736,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464314,2009671.00
05/22/2017 10:45,2,1.029,ACTIVE,211.70,341.75,59.970,1495464303,"201051344000890","219011344069620",30.42,13.00,0,329.43,356.18,31.8,28.8,0.234,704740.7,704740.7,6742,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464315,2009672.00
05/22/2017 10:45,2,1.023,ACTIVE,211.93,342.65,59.970,1495464303,"201051344000438","219011344069620",30.34,12.30,0,330.33,356.48,31.5,28.5,0.243,707521.0,707521.0,6733,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464316,2009673.00
05/22/2017 10:45,2,1.049,ACTIVE,212.16,340.55,59.970,1495464303,"201051344000417","219011344069620",19.66,12.30,0,330.63,349.26,20.9,18.2,0.155,655686.6,655686.6,6755,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464317,2009674.00
05/22/2017 10:45,2,0.904,ACTIVE,210.57,343.55,59.981,1495464303,"274151322000083","219011344069620",29.40,15.30,0,328.52,349.26,26.9,24.1,0.186,956802.1,956802.1,6700,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464318,2009675.00
05/22/2017 10:45,2,0.926,ACTIVE,211.48,343.55,59.965,1495464303,"274151322000076","219011344069620",30.24,14.70,0,330.33,350.17,28.4,25.5,0.199,1020277.3,1020277.3,6693,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464319,2009676.00
05/22/2017 10:45,2,0.951,ACTIVE,211.70,341.75,59.975,1495464303,"201051344000868","219011344069620",30.47,11.30,0,329.13,353.77,29.4,26.5,0.212,701656.9,701656.9,6737,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464319,2009677.00
05/22/2017 10:45,2,0.912,ACTIVE,210.80,343.25,59.975,1495464303,"274151322000095","219011344069620",29.94,14.30,0,327.62,349.26,27.7,24.8,0.181,1010389.9,1010389.9,6699,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464320,2009678.00
05/22/2017 10:45,2,0.951,ACTIVE,211.70,340.25,59.965,1495464303,"201051344000988","219011344069620",19.76,11.30,0,330.03,349.26,19.1,16.5,0.150,629975.8,629975.8,6755,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464321,2009679.00
05/22/2017 10:45,2,1.027,ACTIVE,211.70,342.05,59.981,1495464303,"201051344001025","219011344069620",30.61,12.00,0,330.93,356.18,31.9,28.8,0.243,706883.7,706883.7,6747,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464322,2009680.00
05/22/2017 10:45,2,0.949,ACTIVE,211.70,341.45,59.959,1495464303,"201051344000458","219011344069620",30.34,12.30,0,329.73,353.47,29.2,26.3,0.225,713729.1,713729.1,6723,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464323,2009681.00
05/22/2017 10:45,2,0.955,ACTIVE,212.38,343.85,59.965,1495464303,"201051344000853","219011344069620",30.30,11.00,0,331.53,354.97,29.3,26.4,0.230,714377.4,714377.4,6728,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464324,2009682.00
05/22/2017 10:45,2,1.016,ACTIVE,211.93,342.95,59.928,1495464303,"201051344000685","219011344069620",30.22,12.30,0,329.43,356.18,31.1,28.1,0.252,707597.6,707597.6,6748,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464325,2009683.00
05/22/2017 10:45,2,1.010,ACTIVE,211.93,343.55,59.949,1495464303,"201051344000917","219011344069620",30.40,13.00,0,330.03,356.48,31.1,28.1,0.239,704214.3,704214.3,6737,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464326,2009684.00
05/22/2017 10:45,2,1.006,ACTIVE,211.93,342.95,59.922,1495464303,"201051344001145","219011344069620",30.75,12.00,0,331.23,356.48,31.4,28.4,0.239,712147.5,712147.5,6726,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464327,2009685.00
05/22/2017 10:45,2,1.055,ACTIVE,212.16,343.25,59.965,1495464303,"201051344000651","219011344069620",30.24,11.30,0,330.93,357.08,32.3,29.3,0.243,700632.0,700632.0,6743,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464328,2009686.00
05/22/2017 10:45,2,0.895,ACTIVE,210.35,336.94,59.975,1495464303,"274151322000088","219011344069620",29.16,14.30,0,327.32,348.66,26.4,23.6,0.168,917304.5,917304.5,6699,0,0,0,L,1151911521,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464328,2009687.00
05/22/2017 10:45,2,0.617,ACTIVE,211.48,431.62,59.959,1495464303,"274151322000068","219011344069620",40.87,17.30,0,333.63,444.24,25.5,22.7,0.159,791865.9,791865.9,6909,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464329,2009688.00
05/22/2017 10:45,2,1.059,ACTIVE,211.70,342.65,59.965,1495464303,"201051344001135","219011344069620",30.28,12.00,0,330.33,355.58,32.5,29.4,0.252,696115.0,696115.0,6735,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464330,2009689.00
05/22/2017 10:45,2,0.986,ACTIVE,211.48,341.75,59.954,1495464303,"201051344000594","219011344069620",30.45,12.70,0,326.42,354.37,30.4,27.4,0.230,716081.2,716081.2,6737,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464331,2009690.00
05/22/2017 10:45,2,1.057,ACTIVE,211.93,342.95,59.965,1495464303,"201051344001203","219011344069620",30.24,12.30,0,330.63,357.38,32.4,29.4,0.256,705253.5,705253.5,6753,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464332,2009691.00
05/22/2017 10:45,2,0.930,ACTIVE,210.35,342.05,59.970,1495464303,"274151322000054","219011344069620",29.46,14.70,0,328.22,349.26,27.7,24.8,0.172,934929.4,934929.4,6686,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464333,2009692.00
05/22/2017 10:45,2,0.977,ACTIVE,211.93,341.75,59.928,1495464303,"201051344000867","219011344069620",30.61,12.70,0,327.92,353.47,30.3,27.3,0.230,700527.6,700527.6,6753,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464334,2009693.00
05/22/2017 10:45,2,1.078,ACTIVE,211.93,343.85,59.970,1495464303,"201051344001093","219011344069620",30.49,13.00,0,330.33,356.48,33.4,30.3,0.247,704002.6,704002.6,6747,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464335,2009694.00
05/22/2017 10:45,2,0.947,ACTIVE,211.93,343.25,59.970,1495464303,"201051344000900","219011344069620",30.38,10.70,0,329.43,354.07,29.2,26.3,0.234,721992.8,721992.8,6733,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464336,2009695.00
05/22/2017 10:45,2,1.006,ACTIVE,212.16,342.95,60.018,1495464303,"201051344000648","219011344069620",29.98,11.30,0,330.03,354.67,30.6,27.6,0.234,710991.7,710991.7,6728,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464337,2009696.00
05/22/2017 10:45,2,1.018,ACTIVE,211.93,342.35,59.981,1495464303,"201051344000569","219011344069620",30.20,11.30,0,329.73,354.97,31.1,28.1,0.243,724337.0,724337.0,6715,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464338,2009697.00
05/22/2017 10:45,2,0.990,ACTIVE,211.93,342.05,59.981,1495464303,"201051344000983","219011344069620",30.79,11.30,0,328.52,354.67,30.9,27.9,0.243,714757.3,714757.3,6732,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464339,2009698.00
05/22/2017 10:45,2,1.012,ACTIVE,211.93,342.95,60.018,1495464303,"201051344001158","219011344069620",29.88,11.30,0,328.52,355.28,30.6,27.7,0.247,700108.9,700108.9,6737,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464339,2009699.00
05/22/2017 10:45,2,1.012,ACTIVE,212.38,344.15,59.991,1495464303,"201051344000576","219011344069620",30.24,11.70,0,330.93,355.88,31.0,28.0,0.239,714817.2,714817.2,6730,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464340,2009700.00
05/22/2017 10:45,2,0.957,ACTIVE,211.03,339.34,59.959,1495464303,"274151322000087","219011344069620",29.42,19.00,0,327.32,349.26,28.5,25.6,0.168,907679.9,907679.9,6799,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495464341,2009701.00
05/22/2017 11:00,2,1.100,ACTIVE,212.61,343.85,59.981,1495465203,"201051344000645","219011344069620",30.24,12.70,0,330.93,361.89,33.6,30.6,0.265,713729.5,713729.5,6723,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465204,2009702.00
05/22/2017 11:00,2,1.039,ACTIVE,211.48,345.36,59.981,1495465203,"274151322000085","219011344069620",29.64,14.70,0,330.93,354.97,31.2,28.2,0.203,931415.6,931415.6,6690,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465205,2009703.00
05/22/2017 11:00,2,1.109,ACTIVE,212.61,345.06,59.975,1495465203,"201051344000633","219011344069620",30.32,12.30,0,330.33,363.09,34.1,31.0,0.278,700080.6,700080.6,6756,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465206,2009704.00
05/22/2017 11:00,2,1.121,ACTIVE,212.38,344.45,59.991,1495465203,"201051344000469","219011344069620",30.43,10.70,0,329.73,362.49,34.6,31.4,0.278,703176.3,703176.3,6733,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465207,2009705.00
05/22/2017 11:00,2,1.182,ACTIVE,211.70,345.06,59.959,1495465203,"201051344000646","219011344069620",30.16,12.70,0,329.13,365.80,36.1,32.9,0.292,697663.3,697663.3,6740,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465208,2009706.00
05/22/2017 11:00,2,1.094,ACTIVE,210.80,343.85,59.986,1495465203,"274151322000052","219011344069620",29.68,15.80,0,329.73,356.18,32.9,29.8,0.225,966603.3,966603.3,6694,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465209,2009707.00
05/22/2017 11:00,2,1.201,ACTIVE,211.93,345.06,59.965,1495465203,"201051344000585","219011344069620",30.38,13.00,0,330.63,366.10,37.0,33.8,0.292,709251.3,709251.3,6745,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465210,2009708.00
05/22/2017 11:00,2,1.168,ACTIVE,211.48,343.85,59.986,1495465203,"201051344001230","219011344069620",30.40,12.70,0,328.52,364.29,36.0,32.8,0.287,702267.9,702267.9,6741,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465211,2009709.00
05/22/2017 11:00,2,1.186,ACTIVE,212.16,345.96,60.007,1495465203,"201051344000582","219011344069620",30.34,12.00,0,330.93,366.40,36.5,33.3,0.287,691988.3,691988.3,6732,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465212,2009710.00
05/22/2017 11:00,2,1.215,ACTIVE,211.25,344.15,60.002,1495465203,"201051344000955","219011344069620",30.32,12.70,0,327.92,364.89,37.3,34.1,0.296,710819.8,710819.8,6745,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465213,2009711.00
05/22/2017 11:00,2,0.717,ACTIVE,211.25,429.82,59.986,1495465203,"274151322000094","219011344069620",40.35,17.00,0,330.03,447.55,29.1,26.1,0.190,791527.3,791527.3,6891,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465214,2009712.00
05/22/2017 11:00,2,1.166,ACTIVE,212.38,344.45,59.944,1495465203,"201051344000579","219011344069620",30.47,13.00,0,330.63,362.79,36.0,32.8,0.274,721001.8,721001.8,6737,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465215,2009713.00
05/22/2017 11:00,2,1.230,ACTIVE,211.70,344.45,60.002,1495465203,"201051344000890","219011344069620",30.53,13.30,0,329.73,366.10,38.1,34.8,0.292,704749.2,704749.2,6743,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465216,2009714.00
05/22/2017 11:00,2,1.209,ACTIVE,211.93,345.36,59.991,1495465203,"201051344000438","219011344069620",30.79,12.70,0,331.23,366.70,37.8,34.5,0.301,707529.5,707529.5,6734,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465217,2009715.00
05/22/2017 11:00,2,1.246,ACTIVE,211.93,342.05,60.049,1495465203,"201051344000417","219011344069620",19.92,12.70,0,330.33,355.88,25.2,22.4,0.194,655692.1,655692.1,6756,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465218,2009716.00
05/22/2017 11:00,2,1.100,ACTIVE,211.25,342.05,60.002,1495465203,"274151322000083","219011344069620",29.96,15.50,0,330.03,355.58,33.3,30.2,0.230,956809.3,956809.3,6701,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465218,2009717.00
05/22/2017 11:00,2,1.146,ACTIVE,211.93,345.06,59.996,1495465203,"274151322000076","219011344069620",30.38,15.30,0,332.73,356.78,35.2,32.1,0.234,1020285.0,1020285.0,6694,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465219,2009718.00
05/22/2017 11:00,2,1.182,ACTIVE,212.16,344.15,60.034,1495465203,"201051344000868","219011344069620",30.22,11.30,0,329.43,362.19,36.2,33.0,0.287,701664.6,701664.6,6738,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465220,2009719.00
05/22/2017 11:00,2,1.125,ACTIVE,210.80,340.25,59.996,1495465203,"274151322000095","219011344069620",30.30,15.00,0,330.03,355.58,34.6,31.5,0.234,1010397.4,1010397.4,6700,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465221,2009720.00
05/22/2017 11:00,2,1.180,ACTIVE,211.93,342.65,60.018,1495465203,"201051344000988","219011344069620",19.80,11.30,0,329.73,355.58,23.6,20.9,0.186,629980.7,629980.7,6756,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465222,2009721.00
05/22/2017 11:00,2,1.250,ACTIVE,211.70,343.85,59.996,1495465203,"201051344001025","219011344069620",30.38,12.30,0,330.63,366.40,38.5,35.3,0.301,706892.2,706892.2,6748,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465223,2009722.00
05/22/2017 11:00,2,1.166,ACTIVE,212.16,344.15,59.996,1495465203,"201051344000458","219011344069620",30.34,13.00,0,331.23,361.59,35.8,32.6,0.292,713736.7,713736.7,6724,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465224,2009723.00
05/22/2017 11:00,2,1.156,ACTIVE,212.83,345.66,60.002,1495465203,"201051344000853","219011344069620",30.83,11.70,0,331.23,363.99,36.1,33.0,0.287,714385.0,714385.0,6729,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465225,2009724.00
05/22/2017 11:00,2,1.219,ACTIVE,212.16,345.96,60.023,1495465203,"201051344000685","219011344069620",30.42,12.30,0,329.43,365.49,37.5,34.3,0.309,707605.9,707605.9,6749,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465226,2009725.00
05/22/2017 11:00,2,1.219,ACTIVE,212.16,346.26,60.002,1495465203,"201051344000917","219011344069620",30.36,13.30,0,330.33,365.80,37.5,34.3,0.301,704222.6,704222.6,6738,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465227,2009726.00
05/22/2017 11:00,2,1.215,ACTIVE,211.93,345.66,59.954,1495465203,"201051344001145","219011344069620",30.65,12.30,0,331.23,366.10,37.7,34.5,0.301,712155.8,712155.8,6727,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465227,2009727.00
05/22/2017 11:00,2,1.250,ACTIVE,212.16,345.36,59.996,1495465203,"201051344000651","219011344069620",30.63,11.70,0,330.93,365.80,38.8,35.5,0.305,700640.4,700640.4,6744,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465228,2009728.00
05/22/2017 11:00,2,1.100,ACTIVE,211.03,343.25,59.996,1495465203,"274151322000088","219011344069620",29.52,15.00,0,328.52,354.37,32.9,29.8,0.221,917311.4,917311.4,6700,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465229,2009729.00
05/22/2017 11:00,2,0.775,ACTIVE,211.93,424.41,60.002,1495465203,"274151322000068","219011344069620",40.08,17.80,0,330.33,456.87,31.3,28.3,0.199,791872.5,791872.5,6910,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465230,2009730.00
05/22/2017 11:00,2,1.244,ACTIVE,211.70,344.45,59.965,1495465203,"201051344001135","219011344069620",30.65,12.30,0,329.43,365.19,38.7,35.4,0.309,696123.5,696123.5,6736,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465231,2009731.00
