ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 11:00,2,1.189,ACTIVE,211.70,344.15,60.002,1495465203,"201051344000594","219011344069620",30.53,13.00,0,328.22,361.59,36.8,33.6,0.287,716089.0,716089.0,6738,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465232,2009732.00
05/22/2017 11:00,2,1.252,ACTIVE,211.93,344.76,59.991,1495465203,"201051344001203","219011344069620",30.16,12.70,0,330.63,367.30,38.3,35.1,0.318,705261.9,705261.9,6754,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465233,2009733.00
05/22/2017 11:00,2,1.129,ACTIVE,211.25,345.96,60.002,1495465203,"274151322000054","219011344069620",29.64,15.00,0,330.03,355.28,33.9,30.8,0.230,934936.5,934936.5,6687,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465234,2009734.00
05/22/2017 11:00,2,1.189,ACTIVE,212.38,344.15,59.996,1495465203,"201051344000867","219011344069620",30.36,13.00,0,329.13,361.29,36.6,33.4,0.287,700535.3,700535.3,6754,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465235,2009735.00
05/22/2017 11:00,2,1.252,ACTIVE,211.93,345.36,59.996,1495465203,"201051344001093","219011344069620",30.57,13.00,0,331.23,366.10,38.8,35.5,0.296,704011.1,704011.1,6748,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465235,2009736.00
05/22/2017 11:00,2,1.141,ACTIVE,212.16,344.45,60.002,1495465203,"201051344000900","219011344069620",30.28,11.30,0,330.03,361.59,35.0,31.9,0.287,722000.2,722000.2,6734,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465236,2009737.00
05/22/2017 11:00,2,1.164,ACTIVE,212.38,344.76,60.023,1495465203,"201051344000648","219011344069620",30.67,11.70,0,331.53,362.49,36.2,33.0,0.292,710999.4,710999.4,6729,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465237,2009738.00
05/22/2017 11:00,2,1.178,ACTIVE,212.38,345.06,60.007,1495465203,"201051344000569","219011344069620",30.59,12.00,0,330.33,361.89,36.5,33.3,0.287,724344.7,724344.7,6716,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465238,2009739.00
05/22/2017 11:00,2,1.141,ACTIVE,212.38,345.36,59.996,1495465203,"201051344000983","219011344069620",31.19,12.00,0,330.33,362.19,36.1,32.9,0.292,714765.0,714765.0,6733,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465239,2009740.00
05/22/2017 11:00,2,1.186,ACTIVE,212.61,345.06,60.007,1495465203,"201051344001158","219011344069620",30.12,11.70,0,330.33,362.49,36.2,33.0,0.292,700116.5,700116.5,6738,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465240,2009741.00
05/22/2017 11:00,2,1.182,ACTIVE,212.61,345.96,60.007,1495465203,"201051344000576","219011344069620",30.22,12.00,0,331.53,362.19,36.2,33.0,0.287,714824.8,714824.8,6731,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465241,2009742.00
05/22/2017 11:00,2,1.119,ACTIVE,211.48,343.25,59.996,1495465203,"274151322000087","219011344069620",29.74,20.30,0,330.03,354.97,33.7,30.6,0.203,907687.0,907687.0,6800,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495465242,2009743.00
05/22/2017 11:15,2,1.531,ACTIVE,212.83,348.66,59.981,1495466104,"201051344000645","219011344069620",30.51,13.00,0,331.53,369.10,47.4,43.8,0.380,713738.0,713738.0,6724,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466105,2009744.00
05/22/2017 11:15,2,1.447,ACTIVE,211.25,348.96,59.975,1495466104,"274151322000085","219011344069620",29.60,15.00,0,330.63,358.88,43.4,40.0,0.292,931423.3,931423.3,6691,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466106,2009745.00
05/22/2017 11:15,2,1.539,ACTIVE,212.83,349.86,59.996,1495466104,"201051344000633","219011344069620",30.63,12.70,0,330.93,369.70,47.9,44.3,0.407,700089.1,700089.1,6757,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466106,2009746.00
05/22/2017 11:15,2,1.574,ACTIVE,212.83,349.26,59.981,1495466104,"201051344000469","219011344069620",30.30,11.30,0,329.73,369.10,48.3,44.7,0.398,703185.0,703185.0,6734,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466107,2009747.00
05/22/2017 11:15,2,1.625,ACTIVE,212.16,350.17,59.970,1495466104,"201051344000646","219011344069620",30.83,13.30,0,330.03,371.51,50.8,47.1,0.424,697672.3,697672.3,6741,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466108,2009748.00
05/22/2017 11:15,2,1.502,ACTIVE,211.03,340.85,59.970,1495466104,"274151322000052","219011344069620",30.16,16.00,0,330.03,359.48,45.8,42.3,0.318,966611.5,966611.5,6695,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466109,2009749.00
05/22/2017 11:15,2,1.686,ACTIVE,212.83,350.17,59.975,1495466104,"201051344000585","219011344069620",30.61,13.00,0,331.23,371.81,52.3,48.5,0.424,709260.6,709260.6,6746,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466110,2009750.00
05/22/2017 11:15,2,1.654,ACTIVE,212.38,349.26,59.975,1495466104,"201051344001230","219011344069620",30.32,13.00,0,329.13,369.40,50.8,47.1,0.415,702276.8,702276.8,6742,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466111,2009751.00
05/22/2017 11:15,2,1.652,ACTIVE,213.06,351.07,59.986,1495466104,"201051344000582","219011344069620",30.63,12.30,0,330.93,372.41,51.2,47.5,0.415,691997.3,691997.3,6733,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466112,2009752.00
05/22/2017 11:15,2,1.682,ACTIVE,212.16,349.56,59.981,1495466104,"201051344000955","219011344069620",30.73,13.00,0,329.13,370.90,52.4,48.6,0.429,710829.1,710829.1,6746,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466113,2009753.00
05/22/2017 11:15,2,1.020,ACTIVE,211.48,425.91,59.975,1495466104,"274151322000094","219011344069620",39.92,17.30,0,330.03,460.17,41.1,37.7,0.274,791534.4,791534.4,6892,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466114,2009754.00
05/22/2017 11:15,2,1.596,ACTIVE,213.06,348.96,59.981,1495466104,"201051344000579","219011344069620",30.71,13.30,0,330.63,369.40,49.6,46.0,0.398,721010.6,721010.6,6738,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466115,2009755.00
05/22/2017 11:15,2,1.719,ACTIVE,212.16,349.86,59.975,1495466104,"201051344000890","219011344069620",30.49,13.70,0,330.63,371.51,53.1,49.3,0.420,704758.6,704758.6,6744,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466115,2009756.00
05/22/2017 11:15,2,1.678,ACTIVE,212.61,351.37,59.975,1495466104,"201051344000438","219011344069620",31.03,12.70,0,330.63,372.11,52.8,49.0,0.429,707538.8,707538.8,6735,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466116,2009757.00
05/22/2017 11:15,2,1.729,ACTIVE,212.61,345.66,59.991,1495466104,"201051344000417","219011344069620",19.78,13.00,0,331.23,359.78,34.7,31.6,0.278,655698.1,655698.1,6757,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466117,2009758.00
05/22/2017 11:15,2,1.510,ACTIVE,211.25,339.34,59.975,1495466104,"274151322000083","219011344069620",30.12,15.80,0,329.73,359.48,46.0,42.5,0.309,956817.3,956817.3,6702,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466118,2009759.00
05/22/2017 11:15,2,1.607,ACTIVE,211.70,345.36,59.975,1495466104,"274151322000076","219011344069620",30.71,15.50,0,332.43,361.89,49.9,46.3,0.345,1020293.6,1020293.6,6695,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466119,2009760.00
05/22/2017 11:15,2,1.607,ACTIVE,212.38,347.76,59.975,1495466104,"201051344000868","219011344069620",30.42,12.00,0,329.73,368.80,49.5,45.8,0.398,701673.3,701673.3,6739,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466120,2009761.00
05/22/2017 11:15,2,1.602,ACTIVE,211.25,345.66,59.975,1495466104,"274151322000095","219011344069620",30.38,15.50,0,329.13,361.29,49.3,45.6,0.331,1010405.8,1010405.8,6701,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466121,2009762.00
05/22/2017 11:15,2,1.615,ACTIVE,212.61,346.56,59.986,1495466104,"201051344000988","219011344069620",19.98,12.30,0,331.83,360.08,32.7,29.6,0.265,629986.2,629986.2,6757,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466122,2009763.00
05/22/2017 11:15,2,1.725,ACTIVE,212.38,349.56,59.975,1495466104,"201051344001025","219011344069620",30.61,12.70,0,330.63,372.41,53.5,49.7,0.433,706901.5,706901.5,6749,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466123,2009764.00
05/22/2017 11:15,2,1.580,ACTIVE,212.83,348.66,60.012,1495466104,"201051344000458","219011344069620",30.69,13.30,0,331.83,368.80,49.1,45.5,0.411,713745.3,713745.3,6725,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466123,2009765.00
05/22/2017 11:15,2,1.596,ACTIVE,213.51,350.77,59.986,1495466104,"201051344000853","219011344069620",30.71,12.30,0,332.73,370.90,49.6,46.0,0.402,714393.6,714393.6,6730,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466124,2009766.00
05/22/2017 11:15,2,1.686,ACTIVE,212.61,351.07,59.938,1495466104,"201051344000685","219011344069620",30.71,13.00,0,330.63,371.81,52.5,48.7,0.446,707615.0,707615.0,6750,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466125,2009767.00
05/22/2017 11:15,2,1.672,ACTIVE,212.83,351.07,59.965,1495466104,"201051344000917","219011344069620",30.69,13.30,0,330.93,371.81,52.0,48.3,0.424,704231.5,704231.5,6739,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466126,2009768.00
05/22/2017 11:15,2,1.688,ACTIVE,212.61,350.47,59.991,1495466104,"201051344001145","219011344069620",30.55,12.70,0,330.63,371.51,52.3,48.5,0.424,712164.8,712164.8,6728,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466127,2009769.00
05/22/2017 11:15,2,1.736,ACTIVE,212.83,351.67,59.996,1495466104,"201051344000651","219011344069620",30.53,12.00,0,331.83,372.11,53.7,49.9,0.433,700649.8,700649.8,6745,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466128,2009770.00
05/22/2017 11:15,2,1.480,ACTIVE,210.80,349.56,59.981,1495466104,"274151322000088","219011344069620",30.06,15.30,0,330.33,358.58,45.1,41.6,0.301,917319.1,917319.1,6701,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466129,2009771.00
05/22/2017 11:15,2,1.043,ACTIVE,211.93,433.72,59.970,1495466104,"274151322000068","219011344069620",40.41,18.30,0,330.63,459.27,42.4,39.0,0.283,791879.8,791879.8,6911,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466130,2009772.00
05/22/2017 11:15,2,1.717,ACTIVE,212.61,350.47,60.007,1495466104,"201051344001135","219011344069620",30.49,12.70,0,330.63,371.81,53.0,49.3,0.433,696132.7,696132.7,6737,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466131,2009773.00
05/22/2017 11:15,2,1.629,ACTIVE,212.38,348.36,59.991,1495466104,"201051344000594","219011344069620",30.49,13.30,0,327.92,368.80,50.3,46.6,0.402,716097.8,716097.8,6739,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466132,2009774.00
05/22/2017 11:15,2,1.703,ACTIVE,212.83,349.86,59.981,1495466104,"201051344001203","219011344069620",30.81,13.00,0,330.63,373.31,53.2,49.4,0.442,705271.1,705271.1,6755,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466133,2009775.00
05/22/2017 11:15,2,1.531,ACTIVE,211.25,351.07,59.986,1495466104,"274151322000054","219011344069620",29.68,15.50,0,329.43,360.08,46.0,42.5,0.305,934944.5,934944.5,6688,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466134,2009776.00
05/22/2017 11:15,2,1.619,ACTIVE,212.83,348.66,60.007,1495466104,"201051344000867","219011344069620",30.34,13.30,0,330.93,368.50,49.7,46.1,0.398,700543.9,700543.9,6755,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466135,2009777.00
05/22/2017 11:15,2,1.717,ACTIVE,212.83,351.07,60.007,1495466104,"201051344001093","219011344069620",30.49,13.30,0,332.13,371.51,53.1,49.3,0.420,704020.4,704020.4,6749,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466136,2009778.00
05/22/2017 11:15,2,1.555,ACTIVE,212.83,349.56,59.949,1495466104,"201051344000900","219011344069620",30.75,12.00,0,330.63,369.10,48.5,44.9,0.407,722008.6,722008.6,6735,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466137,2009779.00
05/22/2017 11:15,2,1.602,ACTIVE,212.83,348.36,59.991,1495466104,"201051344000648","219011344069620",30.26,12.00,0,331.53,369.70,49.1,45.5,0.402,711008.0,711008.0,6730,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466138,2009780.00
05/22/2017 11:15,2,1.602,ACTIVE,213.06,349.86,59.938,1495466104,"201051344000569","219011344069620",30.69,12.30,0,331.23,369.40,49.7,46.1,0.407,724353.5,724353.5,6717,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466139,2009781.00
05/22/2017 11:15,2,1.582,ACTIVE,212.83,348.66,59.991,1495466104,"201051344000983","219011344069620",30.91,12.70,0,330.33,369.40,49.5,45.9,0.411,714773.7,714773.7,6734,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466140,2009782.00
05/22/2017 11:15,2,1.596,ACTIVE,213.06,348.96,59.938,1495466104,"201051344001158","219011344069620",30.61,12.30,0,330.93,369.70,49.5,45.8,0.407,700125.1,700125.1,6739,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466141,2009783.00
05/22/2017 11:15,2,1.594,ACTIVE,213.29,350.47,59.986,1495466104,"201051344000576","219011344069620",30.47,12.30,0,331.23,369.70,49.2,45.5,0.398,714833.5,714833.5,6732,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466142,2009784.00
05/22/2017 11:15,2,1.516,ACTIVE,211.48,349.26,59.991,1495466104,"274151322000087","219011344069620",29.72,21.30,0,330.33,357.98,45.6,42.1,0.287,907694.9,907694.9,6801,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495466143,2009785.00
05/22/2017 11:30,2,6.418,ACTIVE,218.71,365.19,59.970,1495467003,"201051344000645","219011344069620",31.07,15.30,0,319.51,407.27,202.1,193.1,0.919,713755.8,713755.8,6725,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467004,2009786.00
05/22/2017 11:30,2,5.811,ACTIVE,213.51,360.08,59.975,1495467003,"274151322000085","219011344069620",29.18,18.70,0,330.33,382.63,171.7,163.8,0.658,931439.7,931439.7,6692,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467005,2009787.00
05/22/2017 11:30,2,8.000,ACTIVE,219.16,370.90,59.949,1495467003,"201051344000633","219011344069620",30.61,15.80,0,321.01,421.10,248.6,238.0,1.180,700107.1,700107.1,6758,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467006,2009788.00
05/22/2017 11:30,2,7.438,ACTIVE,220.29,382.33,59.965,1495467003,"201051344000469","219011344069620",33.68,14.00,0,316.80,433.12,252.8,242.1,1.184,703203.2,703203.2,6735,0,0,0,L,1122011218,0,124.49,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467007,2009789.00
05/22/2017 11:30,2,7.172,ACTIVE,216.90,383.83,59.975,1495467003,"201051344000646","219011344069620",34.05,17.00,0,319.81,434.02,246.9,236.4,1.136,697691.6,697691.6,6742,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467008,2009790.00
05/22/2017 11:30,2,7.820,ACTIVE,213.96,356.78,59.981,1495467003,"274151322000052","219011344069620",32.12,20.70,0,325.52,402.46,254.1,243.3,0.990,966628.8,966628.8,6696,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467009,2009791.00
05/22/2017 11:30,2,7.141,ACTIVE,217.80,372.71,59.996,1495467003,"201051344000585","219011344069620",32.80,16.70,0,319.51,436.43,237.0,226.8,1.118,709280.4,709280.4,6747,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467010,2009792.00
05/22/2017 11:30,2,7.740,ACTIVE,216.45,371.21,59.928,1495467003,"201051344001230","219011344069620",32.24,16.70,0,318.00,433.42,252.7,242.0,1.162,702296.2,702296.2,6743,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467011,2009793.00
05/22/2017 11:30,2,7.684,ACTIVE,218.71,366.70,59.970,1495467003,"201051344000582","219011344069620",31.53,15.30,0,319.21,436.73,245.4,234.9,1.083,692016.8,692016.8,6734,0,0,0,L,1122011218,0,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467012,2009794.00
05/22/2017 11:30,2,7.406,ACTIVE,216.90,363.09,59.975,1495467003,"201051344000955","219011344069620",31.69,15.80,0,318.91,432.52,237.4,227.2,1.083,710848.9,710848.9,6747,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467012,2009795.00
05/22/2017 11:30,2,0.277,ALERT,213.29,498.65,59.970,1495467003,"274151322000094","219011344069620",48.62,21.00,0,297.87,511.87,13.8,11.4,0.071,791549.7,791549.7,6893,0,0,0,L,1151911521,0,122.23,122.91,0400,20,0,0,0,0,0,0,12,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467014,2009796.00
05/22/2017 11:30,2,6.004,ACTIVE,218.26,362.49,59.970,1495467003,"201051344000579","219011344069620",30.43,17.00,0,319.21,433.12,185.0,176.6,0.853,721029.2,721029.2,6739,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467015,2009797.00
05/22/2017 11:30,2,6.434,ALERT,216.00,358.88,59.981,1495467003,"201051344000890","219011344069620",30.32,17.00,0,304.18,522.99,197.5,188.7,0.897,704778.3,704778.3,6745,0,0,0,L,1122011218,0,123.81,122.23,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467017,2009798.00
05/22/2017 11:30,2,6.566,ALERT,216.90,362.79,59.975,1495467003,"201051344000438","219011344069620",30.77,15.80,0,304.48,520.59,204.5,195.5,0.941,707558.5,707558.5,6736,0,0,0,L,1122011218,0,124.27,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467019,2009799.00
05/22/2017 11:30,2,6.256,ACTIVE,216.45,353.17,59.975,1495467003,"201051344000417","219011344069620",19.82,15.30,0,332.13,400.96,125.7,119.4,0.592,655711.0,655711.0,6758,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467020,2009800.00
05/22/2017 11:30,2,5.742,ACTIVE,212.83,356.78,59.975,1495467003,"274151322000083","219011344069620",29.94,20.30,0,326.72,403.67,174.1,166.1,0.698,956834.9,956834.9,6703,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467020,2009801.00
05/22/2017 11:30,2,6.049,ACTIVE,213.96,362.49,59.981,1495467003,"274151322000076","219011344069620",30.81,21.00,0,327.32,415.69,188.4,180.0,0.738,1020312.7,1020312.7,6696,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467021,2009802.00
05/22/2017 11:30,2,5.328,ACTIVE,216.22,357.08,59.981,1495467003,"201051344000868","219011344069620",30.81,15.00,0,317.40,431.62,166.2,158.4,0.756,701692.1,701692.1,6740,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467022,2009803.00
05/22/2017 11:30,2,5.605,ALERT,212.38,347.76,59.986,1495467003,"274151322000095","219011344069620",30.57,19.80,0,299.37,524.20,173.6,165.6,0.663,1010424.3,1010424.3,6702,0,0,0,L,1151911521,0,122.46,122.23,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467024,2009804.00
05/22/2017 11:30,2,4.984,ACTIVE,216.90,353.17,59.986,1495467003,"201051344000988","219011344069620",19.90,14.00,0,331.83,403.67,100.5,95.0,0.464,629998.5,629998.5,6758,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467025,2009805.00
05/22/2017 11:30,2,5.246,ACTIVE,216.00,356.48,59.975,1495467003,"201051344001025","219011344069620",30.67,16.30,0,319.81,435.53,162.8,155.2,0.738,706922.0,706922.0,6750,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467026,2009806.00
05/22/2017 11:30,2,4.539,ACTIVE,216.67,354.67,59.981,1495467003,"201051344000458","219011344069620",30.85,16.70,0,318.91,428.91,141.8,135.0,0.672,713763.9,713763.9,6726,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467027,2009807.00
05/22/2017 11:30,2,4.520,ACTIVE,217.13,356.18,59.986,1495467003,"201051344000853","219011344069620",30.65,15.50,0,318.00,431.32,140.3,133.5,0.654,714412.5,714412.5,6731,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467028,2009808.00
05/22/2017 11:30,2,4.936,ACTIVE,215.09,355.28,59.944,1495467003,"201051344000685","219011344069620",30.43,16.00,0,319.81,432.52,152.1,144.9,0.734,707635.1,707635.1,6751,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467029,2009809.00
05/22/2017 11:30,2,4.730,ACTIVE,216.00,356.18,59.991,1495467003,"201051344000917","219011344069620",30.83,16.30,0,320.41,431.62,147.6,140.6,0.689,704251.6,704251.6,6740,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467029,2009810.00
05/22/2017 11:30,2,4.756,ACTIVE,215.09,354.97,59.981,1495467003,"201051344001145","219011344069620",30.40,15.30,0,320.71,432.52,146.5,139.5,0.663,712184.9,712184.9,6729,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467030,2009811.00
05/22/2017 11:30,2,4.746,ACTIVE,216.00,354.97,59.970,1495467003,"201051344000651","219011344069620",30.43,15.30,0,318.30,434.33,146.3,139.3,0.667,700670.4,700670.4,6746,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467031,2009812.00
05/22/2017 11:30,2,4.182,ACTIVE,212.16,357.38,59.970,1495467003,"274151322000088","219011344069620",29.90,19.50,0,324.92,401.26,126.5,120.2,0.477,917336.6,917336.6,6702,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467032,2009813.00
05/22/2017 11:30,2,2.779,ACTIVE,213.06,442.74,59.965,1495467003,"274151322000068","219011344069620",41.35,22.00,0,404.87,480.91,117.5,111.5,0.451,791896.1,791896.1,6912,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467033,2009814.00
05/22/2017 11:30,2,4.549,ACTIVE,215.32,352.27,59.944,1495467003,"201051344001135","219011344069620",30.45,16.30,0,318.00,431.92,140.3,133.5,0.654,696153.1,696153.1,6738,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467034,2009815.00
05/22/2017 11:30,2,4.303,ACTIVE,214.64,351.67,59.981,1495467003,"201051344000594","219011344069620",30.38,16.00,0,318.61,430.12,132.4,125.9,0.605,716116.9,716116.9,6740,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467035,2009816.00
05/22/2017 11:30,2,4.568,ALERT,215.54,353.47,59.975,1495467003,"201051344001203","219011344069620",30.49,16.70,0,305.08,518.79,141.2,134.3,0.667,705291.5,705291.5,6756,0,0,0,L,1122011218,0,123.81,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467037,2009817.00
05/22/2017 11:30,2,4.074,ACTIVE,212.38,359.78,59.959,1495467003,"274151322000054","219011344069620",29.62,19.50,0,327.02,400.96,122.1,115.9,0.468,934962.2,934962.2,6689,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467038,2009818.00
05/22/2017 11:30,2,4.281,ALERT,215.32,352.27,59.970,1495467003,"201051344000867","219011344069620",30.32,16.00,0,305.08,522.39,131.3,124.9,0.605,700562.8,700562.8,6756,0,0,0,L,1122011218,0,122.91,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467039,2009819.00
05/22/2017 11:30,2,4.572,ACTIVE,215.54,353.47,59.975,1495467003,"201051344001093","219011344069620",30.51,16.30,0,321.01,434.63,141.4,134.5,0.641,704041.0,704041.0,6750,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467040,2009820.00
05/22/2017 11:30,2,4.232,ACTIVE,215.77,352.57,59.965,1495467003,"201051344000900","219011344069620",30.63,14.70,0,318.91,429.82,131.3,124.8,0.610,722027.5,722027.5,6736,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467041,2009821.00
05/22/2017 11:30,2,4.209,ACTIVE,215.77,352.27,59.944,1495467003,"201051344000648","219011344069620",30.12,15.50,0,318.30,428.61,128.4,122.0,0.597,711026.8,711026.8,6731,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467042,2009822.00
05/22/2017 11:30,2,4.135,ACTIVE,216.00,352.87,59.944,1495467003,"201051344000569","219011344069620",30.69,16.00,0,318.91,430.72,128.6,122.2,0.597,724372.7,724372.7,6718,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467043,2009823.00
05/22/2017 11:30,2,4.096,ACTIVE,216.00,353.77,59.970,1495467003,"201051344000983","219011344069620",30.61,15.50,0,320.11,430.72,127.0,120.6,0.619,714792.8,714792.8,6735,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467044,2009824.00
05/22/2017 11:30,2,4.105,ACTIVE,216.00,352.57,59.965,1495467003,"201051344001158","219011344069620",30.43,15.30,0,319.81,429.22,126.6,120.2,0.592,700144.3,700144.3,6740,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467045,2009825.00
05/22/2017 11:30,2,4.037,ACTIVE,216.00,353.17,59.970,1495467003,"201051344000576","219011344069620",30.53,15.30,0,320.11,429.52,124.8,118.5,0.583,714852.5,714852.5,6733,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467046,2009826.00
05/22/2017 11:30,2,3.920,ACTIVE,212.38,343.55,59.959,1495467003,"274151322000087","219011344069620",29.70,26.50,0,325.82,398.26,117.8,111.8,0.442,907712.7,907712.7,6802,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467047,2009827.00
05/22/2017 11:45,2,4.502,ACTIVE,216.22,354.37,59.986,1495467903,"201051344000645","219011344069620",29.92,17.50,0,319.81,428.61,136.4,129.7,0.623,713780.4,713780.4,6726,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467904,2009828.00
05/22/2017 11:45,2,4.211,ACTIVE,212.61,353.77,59.975,1495467903,"274151322000085","219011344069620",29.12,21.50,0,325.52,400.36,124.2,117.9,0.473,931462.2,931462.2,6693,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467905,2009829.00
05/22/2017 11:45,2,4.428,ALERT,215.77,355.28,59.981,1495467903,"201051344000633","219011344069620",30.36,17.30,0,302.98,522.09,136.1,129.4,0.654,700131.4,700131.4,6759,0,0,0,L,1122011218,0,123.14,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467907,2009830.00
05/22/2017 11:45,2,4.441,ACTIVE,216.22,352.87,60.018,1495467903,"201051344000469","219011344069620",30.57,15.80,0,317.40,427.71,137.6,130.8,0.650,703228.0,703228.0,6736,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467908,2009831.00
05/22/2017 11:45,2,4.664,ACTIVE,215.09,355.88,60.012,1495467903,"201051344000646","219011344069620",30.12,19.30,0,318.30,432.22,142.3,135.4,0.685,697717.6,697717.6,6743,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467909,2009832.00
05/22/2017 11:45,2,4.279,ACTIVE,212.61,355.58,59.981,1495467903,"274151322000052","219011344069620",29.90,25.00,0,328.22,403.37,129.6,123.2,0.508,966652.3,966652.3,6697,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467910,2009833.00
05/22/2017 11:45,2,4.670,ACTIVE,216.00,354.67,59.986,1495467903,"201051344000585","219011344069620",30.53,19.00,0,319.81,425.91,144.4,137.4,0.667,709306.8,709306.8,6748,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467910,2009834.00
05/22/2017 11:45,2,4.607,ACTIVE,214.87,351.07,59.991,1495467903,"201051344001230","219011344069620",30.55,19.30,0,317.40,420.50,142.6,135.7,0.663,702322.1,702322.1,6744,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467911,2009835.00
05/22/2017 11:45,2,4.613,ACTIVE,216.22,355.58,59.981,1495467903,"201051344000582","219011344069620",30.42,17.50,0,317.70,416.59,142.1,135.2,0.645,692042.6,692042.6,6735,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467912,2009836.00
05/22/2017 11:45,2,4.723,ACTIVE,215.09,354.67,59.944,1495467903,"201051344000955","219011344069620",29.98,18.70,0,317.10,410.28,143.3,136.4,0.689,710875.0,710875.0,6748,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467913,2009837.00
05/22/2017 11:45,2,2.789,ALERT,212.38,448.75,59.975,1495467903,"274151322000094","219011344069620",41.07,24.00,0,389.24,520.89,116.8,110.8,0.455,791569.9,791569.9,6895,0,0,0,L,1151911521,0,122.01,122.68,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467915,2009838.00
05/22/2017 11:45,2,4.459,ACTIVE,216.45,354.67,59.986,1495467903,"201051344000579","219011344069620",30.38,18.70,0,319.21,406.37,137.2,130.5,0.636,721053.7,721053.7,6740,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467916,2009839.00
05/22/2017 11:45,2,4.734,ACTIVE,215.09,354.07,59.981,1495467903,"201051344000890","219011344069620",30.16,19.50,0,318.91,404.27,144.6,137.7,0.654,704804.5,704804.5,6747,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467917,2009840.00
05/22/2017 11:45,2,4.691,ACTIVE,215.77,355.28,59.981,1495467903,"201051344000438","219011344069620",30.32,18.00,0,319.81,404.27,144.1,137.1,0.672,707584.5,707584.5,6738,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467918,2009841.00
05/22/2017 11:45,2,4.631,ACTIVE,215.54,350.17,59.975,1495467903,"201051344000417","219011344069620",19.88,18.00,0,320.11,389.54,93.2,88.1,0.442,655727.7,655727.7,6759,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467918,2009842.00
05/22/2017 11:45,2,4.271,ACTIVE,212.38,356.78,59.986,1495467903,"274151322000083","219011344069620",29.82,24.00,0,328.52,380.22,129.0,122.6,0.513,956857.9,956857.9,6704,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467919,2009843.00
05/22/2017 11:45,2,4.518,ACTIVE,213.29,348.06,59.975,1495467903,"274151322000076","219011344069620",30.51,24.50,0,329.43,386.53,139.7,132.9,0.544,1020337.6,1020337.6,6697,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467920,2009844.00
05/22/2017 11:45,2,4.482,ACTIVE,215.32,353.47,59.986,1495467903,"201051344000868","219011344069620",30.28,16.30,0,319.81,391.94,137.4,130.7,0.632,701716.5,701716.5,6741,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467921,2009845.00
05/22/2017 11:45,2,4.508,ACTIVE,212.16,361.29,59.986,1495467903,"274151322000095","219011344069620",30.22,24.30,0,328.52,379.62,137.9,131.2,0.526,1010449.0,1010449.0,6704,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467922,2009846.00
05/22/2017 11:45,2,4.512,ACTIVE,216.22,351.67,60.018,1495467903,"201051344000988","219011344069620",19.88,16.00,0,317.10,390.74,90.9,85.8,0.420,630014.5,630014.5,6759,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467923,2009847.00
05/22/2017 11:45,2,4.744,ACTIVE,215.77,354.07,59.986,1495467903,"201051344001025","219011344069620",30.36,19.00,0,318.30,391.94,145.9,138.9,0.663,706948.2,706948.2,6751,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467924,2009848.00
05/22/2017 11:45,2,4.496,ACTIVE,216.22,353.77,59.954,1495467903,"201051344000458","219011344069620",29.96,18.00,0,319.51,389.84,136.4,129.7,0.654,713787.9,713787.9,6727,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467925,2009849.00
05/22/2017 11:45,2,4.457,ACTIVE,216.67,356.48,59.986,1495467903,"201051344000853","219011344069620",30.49,17.30,0,320.11,393.75,137.7,131.0,0.645,714436.8,714436.8,6732,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467926,2009850.00
05/22/2017 11:45,2,4.729,ACTIVE,215.32,355.28,59.975,1495467903,"201051344000685","219011344069620",30.16,18.30,0,315.90,391.04,144.3,137.4,0.685,707660.8,707660.8,6752,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467927,2009851.00
05/22/2017 11:45,2,4.645,ACTIVE,216.00,354.37,59.981,1495467903,"201051344000917","219011344069620",30.28,19.30,0,319.81,392.25,142.4,135.6,0.663,704277.2,704277.2,6741,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467927,2009852.00
05/22/2017 11:45,2,4.551,ACTIVE,215.32,354.97,59.986,1495467903,"201051344001145","219011344069620",30.57,18.00,0,319.51,391.64,140.9,134.0,0.650,712210.5,712210.5,6730,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467928,2009853.00
05/22/2017 11:45,2,4.607,ACTIVE,216.00,354.37,59.991,1495467903,"201051344000651","219011344069620",30.26,17.50,0,319.51,392.85,141.2,134.3,0.650,700696.4,700696.4,6747,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467929,2009854.00
05/22/2017 11:45,2,4.092,ACTIVE,212.16,354.97,59.986,1495467903,"274151322000088","219011344069620",29.78,22.30,0,328.22,375.71,123.3,117.1,0.464,917359.0,917359.0,6703,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467930,2009855.00
05/22/2017 11:45,2,2.744,ACTIVE,213.06,443.34,59.991,1495467903,"274151322000068","219011344069620",40.99,26.00,0,404.27,476.71,113.3,107.4,0.424,791917.0,791917.0,6913,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467931,2009856.00
05/22/2017 11:45,2,4.471,ACTIVE,215.54,353.47,59.991,1495467903,"201051344001135","219011344069620",30.16,18.00,0,319.51,391.34,136.5,129.8,0.632,696178.8,696178.8,6739,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467932,2009857.00
05/22/2017 11:45,2,4.246,ACTIVE,214.64,352.27,59.981,1495467903,"201051344000594","219011344069620",30.36,19.50,0,320.41,390.44,130.5,124.1,0.601,716141.4,716141.4,6741,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467933,2009858.00
05/22/2017 11:45,2,4.471,ACTIVE,215.77,352.87,60.002,1495467903,"201051344001203","219011344069620",30.24,18.70,0,319.51,393.15,137.0,130.3,0.641,705317.4,705317.4,6758,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467934,2009859.00
05/22/2017 11:45,2,4.041,ACTIVE,212.16,344.45,59.975,1495467903,"274151322000054","219011344069620",29.24,22.00,0,328.52,377.52,119.7,113.6,0.460,934984.6,934984.6,6690,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467935,2009860.00
05/22/2017 11:45,2,4.184,ACTIVE,215.32,353.17,59.996,1495467903,"201051344000867","219011344069620",30.12,18.00,0,318.91,389.84,127.6,121.2,0.583,700586.9,700586.9,6758,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467936,2009861.00
05/22/2017 11:45,2,4.342,ACTIVE,215.54,353.47,59.986,1495467903,"201051344001093","219011344069620",30.43,18.70,0,319.81,392.55,133.8,127.2,0.605,704066.8,704066.8,6751,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467937,2009862.00
05/22/2017 11:45,2,4.068,ACTIVE,215.54,351.67,60.023,1495467903,"201051344000900","219011344069620",30.71,16.70,0,318.91,390.74,126.5,120.2,0.583,722051.6,722051.6,6737,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467938,2009863.00
05/22/2017 11:45,2,4.061,ACTIVE,215.54,353.47,59.996,1495467903,"201051344000648","219011344069620",30.20,16.70,0,317.40,389.54,124.2,117.9,0.575,711050.7,711050.7,6732,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467939,2009864.00
05/22/2017 11:45,2,4.031,ACTIVE,216.00,353.17,59.975,1495467903,"201051344000569","219011344069620",30.75,17.80,0,319.51,390.14,125.5,119.2,0.583,724396.9,724396.9,6719,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467940,2009865.00
05/22/2017 11:45,2,4.061,ACTIVE,216.00,352.87,59.981,1495467903,"201051344000983","219011344069620",30.38,17.80,0,319.81,390.44,125.0,118.7,0.597,714816.9,714816.9,6736,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467940,2009866.00
05/22/2017 11:45,2,4.066,ACTIVE,216.00,353.17,59.981,1495467903,"201051344001158","219011344069620",30.24,17.30,0,319.81,390.74,124.6,118.3,0.588,700168.4,700168.4,6741,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467941,2009867.00
05/22/2017 11:45,2,4.037,ACTIVE,216.00,353.17,59.959,1495467903,"201051344000576","219011344069620",30.36,16.70,0,319.21,390.44,124.1,117.9,0.575,714876.5,714876.5,6734,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467942,2009868.00
05/22/2017 11:45,2,3.828,ACTIVE,212.61,342.05,59.991,1495467903,"274151322000087","219011344069620",29.86,31.00,0,330.33,376.62,115.8,109.9,0.420,907735.1,907735.1,6803,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495467943,2009869.00
05/22/2017 12:00,2,3.285,ACTIVE,215.32,348.96,59.981,1495468803,"201051344000645","219011344069620",29.70,19.50,0,334.24,394.95,98.8,93.5,0.446,713809.4,713809.4,6727,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468804,2009870.00
05/22/2017 12:00,2,3.121,ACTIVE,212.38,351.97,59.975,1495468803,"274151322000085","219011344069620",28.53,25.00,0,333.33,376.31,90.2,85.1,0.336,931488.4,931488.4,6694,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468805,2009871.00
05/22/2017 12:00,2,3.287,ACTIVE,215.09,350.17,59.991,1495468803,"201051344000633","219011344069620",29.60,19.80,0,332.73,392.25,98.5,93.2,0.473,700160.4,700160.4,6761,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468806,2009872.00
05/22/2017 12:00,2,3.250,ACTIVE,215.32,350.77,59.986,1495468803,"201051344000469","219011344069620",30.24,17.30,0,333.33,392.85,99.5,94.1,0.468,703257.3,703257.3,6737,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468807,2009873.00
05/22/2017 12:00,2,3.414,ACTIVE,214.19,349.26,59.975,1495468803,"201051344000646","219011344069620",29.66,21.30,0,331.53,392.85,102.6,97.1,0.495,697747.9,697747.9,6744,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468808,2009874.00
