ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 12:00,2,3.168,ACTIVE,211.93,347.16,59.981,1495468803,"274151322000052","219011344069620",29.38,27.50,0,332.43,378.12,94.1,88.9,0.367,966679.9,966679.9,6698,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468809,2009875.00
05/22/2017 12:00,2,3.436,ACTIVE,214.87,348.36,59.965,1495468803,"201051344000585","219011344069620",30.02,21.00,0,331.83,392.85,104.5,99.0,0.495,709337.6,709337.6,6749,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468809,2009876.00
05/22/2017 12:00,2,3.381,ACTIVE,213.96,347.76,59.981,1495468803,"201051344001230","219011344069620",29.94,20.30,0,332.13,393.45,102.6,97.1,0.482,702352.5,702352.5,6745,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468810,2009877.00
05/22/2017 12:00,2,3.406,ACTIVE,214.87,349.26,59.986,1495468803,"201051344000582","219011344069620",29.62,19.30,0,332.43,393.15,102.2,96.7,0.468,692072.8,692072.8,6736,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468811,2009878.00
05/22/2017 12:00,2,3.395,ACTIVE,213.96,347.16,59.986,1495468803,"201051344000955","219011344069620",30.02,20.70,0,332.73,392.85,103.2,97.7,0.491,710905.5,710905.5,6749,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468812,2009879.00
05/22/2017 12:00,2,2.059,ACTIVE,212.38,437.93,59.975,1495468803,"274151322000094","219011344069620",40.55,26.80,0,408.78,469.49,85.0,80.1,0.327,791594.7,791594.7,6897,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468813,2009880.00
05/22/2017 12:00,2,3.240,ACTIVE,215.54,349.86,59.986,1495468803,"201051344000579","219011344069620",30.06,21.30,0,333.63,395.55,98.7,93.3,0.460,721082.7,721082.7,6741,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468814,2009881.00
05/22/2017 12:00,2,3.424,ACTIVE,213.96,348.06,59.996,1495468803,"201051344000890","219011344069620",29.88,21.50,0,332.13,393.15,103.7,98.2,0.482,704835.1,704835.1,6748,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468815,2009882.00
05/22/2017 12:00,2,3.344,ACTIVE,214.41,348.66,59.996,1495468803,"201051344000438","219011344069620",30.40,20.30,0,331.53,392.25,103.0,97.4,0.486,707615.0,707615.0,6739,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468816,2009883.00
05/22/2017 12:00,2,3.377,ACTIVE,214.19,353.47,59.996,1495468803,"201051344000417","219011344069620",19.50,20.00,0,318.61,389.24,66.8,62.5,0.566,655747.3,655747.3,6760,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468817,2009884.00
05/22/2017 12:00,2,3.127,ACTIVE,212.16,347.76,59.954,1495468803,"274151322000083","219011344069620",29.30,26.30,0,332.73,378.12,92.8,87.6,0.371,956885.1,956885.1,6705,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468818,2009885.00
05/22/2017 12:00,2,3.311,ACTIVE,213.06,352.57,59.996,1495468803,"274151322000076","219011344069620",29.96,26.50,0,333.33,380.22,100.6,95.1,0.389,1020367.1,1020367.1,6698,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468818,2009886.00
05/22/2017 12:00,2,3.260,ACTIVE,214.64,347.46,59.996,1495468803,"201051344000868","219011344069620",30.00,18.30,0,332.13,391.34,99.1,93.7,0.460,701745.6,701745.6,6742,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468819,2009887.00
05/22/2017 12:00,2,3.279,ACTIVE,212.16,345.66,59.996,1495468803,"274151322000095","219011344069620",29.88,26.00,0,332.43,381.12,99.3,93.9,0.380,1010478.1,1010478.1,6705,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468820,2009888.00
05/22/2017 12:00,2,3.318,ACTIVE,215.32,356.78,60.007,1495468803,"201051344000988","219011344069620",19.38,17.30,0,317.70,391.64,65.2,61.0,0.539,630033.4,630033.4,6760,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468821,2009889.00
05/22/2017 12:00,2,3.475,ACTIVE,214.64,348.66,60.002,1495468803,"201051344001025","219011344069620",29.82,21.00,0,332.43,392.55,105.0,99.4,0.482,706979.0,706979.0,6752,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468822,2009890.00
05/22/2017 12:00,2,3.242,ACTIVE,215.32,349.86,59.991,1495468803,"201051344000458","219011344069620",29.94,20.00,0,334.24,394.35,98.3,93.0,0.473,713816.5,713816.5,6728,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468823,2009891.00
05/22/2017 12:00,2,3.277,ACTIVE,216.00,350.77,60.002,1495468803,"201051344000853","219011344069620",29.96,18.30,0,335.14,396.15,99.4,94.0,0.473,714465.8,714465.8,6733,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468824,2009892.00
05/22/2017 12:00,2,3.398,ACTIVE,214.19,348.96,59.996,1495468803,"201051344000685","219011344069620",30.00,19.50,0,332.73,392.25,103.3,97.8,0.504,707691.1,707691.1,6753,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468825,2009893.00
05/22/2017 12:00,2,3.395,ACTIVE,214.64,349.86,60.002,1495468803,"201051344000917","219011344069620",30.00,21.30,0,332.13,392.25,103.1,97.6,0.477,704307.3,704307.3,6742,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468826,2009894.00
05/22/2017 12:00,2,3.408,ACTIVE,214.19,348.36,59.996,1495468803,"201051344001145","219011344069620",29.86,19.80,0,332.73,392.25,103.1,97.6,0.477,712240.7,712240.7,6731,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468826,2009895.00
05/22/2017 12:00,2,3.463,ACTIVE,214.87,348.06,59.981,1495468803,"201051344000651","219011344069620",29.84,19.30,0,332.73,392.55,104.6,99.1,0.486,700727.0,700727.0,6748,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468827,2009896.00
05/22/2017 12:00,2,3.098,ACTIVE,212.16,346.86,59.991,1495468803,"274151322000088","219011344069620",29.10,24.30,0,332.13,377.82,91.2,86.1,0.345,917385.5,917385.5,6704,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468828,2009897.00
05/22/2017 12:00,2,2.141,ACTIVE,213.29,429.22,59.996,1495468803,"274151322000068","219011344069620",39.72,28.50,0,412.38,470.69,85.8,80.9,0.314,791941.7,791941.7,6914,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468829,2009898.00
05/22/2017 12:00,2,3.381,ACTIVE,214.41,347.76,60.002,1495468803,"201051344001135","219011344069620",30.06,19.50,0,332.13,392.25,102.9,97.4,0.477,696208.9,696208.9,6740,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468830,2009899.00
05/22/2017 12:00,2,3.291,ACTIVE,214.19,348.66,59.996,1495468803,"201051344000594","219011344069620",29.76,21.80,0,332.13,391.34,99.2,93.8,0.460,716170.3,716170.3,6742,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468831,2009900.00
05/22/2017 12:00,2,3.426,ACTIVE,214.87,348.36,59.996,1495468803,"201051344001203","219011344069620",30.06,20.70,0,333.33,393.45,104.3,98.7,0.491,705348.1,705348.1,6759,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468832,2009901.00
05/22/2017 12:00,2,3.092,ACTIVE,212.61,349.26,59.991,1495468803,"274151322000054","219011344069620",28.98,24.80,0,332.43,378.42,90.8,85.7,0.345,935011.0,935011.0,6691,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468833,2009902.00
05/22/2017 12:00,2,3.260,ACTIVE,214.87,348.96,60.007,1495468803,"201051344000867","219011344069620",29.80,20.30,0,333.33,390.74,98.4,93.1,0.455,700615.6,700615.6,6759,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468834,2009903.00
05/22/2017 12:00,2,3.404,ACTIVE,214.64,349.26,60.007,1495468803,"201051344001093","219011344069620",30.04,20.00,0,332.13,391.94,103.6,98.1,0.473,704097.1,704097.1,6752,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468835,2009904.00
05/22/2017 12:00,2,3.225,ACTIVE,215.09,351.07,60.012,1495468803,"201051344000900","219011344069620",30.24,17.80,0,332.73,394.95,98.8,93.5,0.464,722080.4,722080.4,6738,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468836,2009905.00
05/22/2017 12:00,2,3.225,ACTIVE,215.32,348.96,59.996,1495468803,"201051344000648","219011344069620",29.72,18.30,0,333.93,391.64,97.0,91.7,0.442,711078.9,711078.9,6733,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468837,2009906.00
05/22/2017 12:00,2,3.191,ACTIVE,215.32,348.66,60.018,1495468803,"201051344000569","219011344069620",30.49,19.00,0,333.33,394.65,98.6,93.2,0.460,724425.7,724425.7,6720,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468838,2009907.00
05/22/2017 12:00,2,3.227,ACTIVE,215.32,349.86,60.002,1495468803,"201051344000983","219011344069620",30.12,19.00,0,332.13,392.25,98.5,93.1,0.464,714845.6,714845.6,6737,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468839,2009908.00
05/22/2017 12:00,2,3.240,ACTIVE,215.54,349.86,60.012,1495468803,"201051344001158","219011344069620",29.74,19.50,0,333.33,395.55,97.7,92.3,0.455,700196.9,700196.9,6742,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468840,2009909.00
05/22/2017 12:00,2,3.221,ACTIVE,215.54,350.77,60.012,1495468803,"201051344000576","219011344069620",30.02,18.70,0,334.24,396.15,97.9,92.6,0.455,714905.0,714905.0,6735,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468840,2009910.00
05/22/2017 12:00,2,3.066,ACTIVE,212.61,348.96,60.007,1495468803,"274151322000087","219011344069620",29.34,34.50,0,330.03,379.02,91.2,86.1,0.323,907761.5,907761.5,6804,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495468841,2009911.00
05/22/2017 12:15,2,2.336,ACTIVE,214.64,358.28,59.954,1495469704,"201051344000645","219011344069620",29.72,19.50,0,318.30,400.66,70.3,65.9,0.575,713834.9,713834.9,6728,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469705,2009912.00
05/22/2017 12:15,2,2.221,ACTIVE,211.93,357.38,59.917,1495469704,"274151322000085","219011344069620",28.39,25.00,0,329.73,378.12,63.8,59.6,0.438,931511.5,931511.5,6695,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469706,2009913.00
05/22/2017 12:15,2,2.332,ACTIVE,214.41,358.58,59.954,1495469704,"201051344000633","219011344069620",29.72,20.70,0,319.81,400.66,70.3,65.9,0.597,700185.9,700185.9,6762,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469706,2009914.00
05/22/2017 12:15,2,2.354,ACTIVE,214.41,357.68,59.970,1495469704,"201051344000469","219011344069620",29.86,17.00,0,317.40,400.96,71.1,66.7,0.592,703283.1,703283.1,6738,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469707,2009915.00
05/22/2017 12:15,2,2.420,ACTIVE,213.06,356.78,59.959,1495469704,"201051344000646","219011344069620",29.64,22.30,0,318.91,394.05,72.6,68.2,0.605,697774.2,697774.2,6745,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469708,2009916.00
05/22/2017 12:15,2,2.256,ACTIVE,212.16,350.17,59.954,1495469704,"274151322000052","219011344069620",29.32,27.80,0,327.92,379.62,66.9,62.7,0.464,966704.1,966704.1,6699,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469709,2009917.00
05/22/2017 12:15,2,2.477,ACTIVE,213.74,358.28,59.986,1495469704,"201051344000585","219011344069620",29.78,21.30,0,318.30,395.55,74.6,70.1,0.614,709364.5,709364.5,6750,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469710,2009918.00
05/22/2017 12:15,2,2.420,ACTIVE,213.06,354.97,59.928,1495469704,"201051344001230","219011344069620",29.70,21.80,0,319.81,394.05,72.8,68.3,0.605,702378.9,702378.9,6746,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469711,2009919.00
05/22/2017 12:15,2,2.395,ACTIVE,213.96,358.58,59.970,1495469704,"201051344000582","219011344069620",29.88,20.00,0,320.11,396.15,72.5,68.0,0.588,692099.1,692099.1,6737,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469712,2009920.00
05/22/2017 12:15,2,2.455,ACTIVE,213.06,356.48,60.007,1495469704,"201051344000955","219011344069620",29.50,21.50,0,319.21,393.45,73.4,68.9,0.619,710932.1,710932.1,6750,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469713,2009921.00
05/22/2017 12:15,2,1.465,ACTIVE,211.70,439.13,59.965,1495469704,"274151322000094","219011344069620",40.51,27.00,0,405.77,468.89,58.9,55.0,0.402,791616.5,791616.5,6898,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469714,2009922.00
05/22/2017 12:15,2,2.340,ACTIVE,214.64,358.88,59.970,1495469704,"201051344000579","219011344069620",30.00,21.80,0,320.41,399.76,71.1,66.7,0.588,721108.3,721108.3,6742,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469715,2009923.00
05/22/2017 12:15,2,2.461,ACTIVE,213.06,355.88,59.901,1495469704,"201051344000890","219011344069620",29.78,22.80,0,318.30,394.35,74.2,69.7,0.605,704861.7,704861.7,6749,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469716,2009924.00
05/22/2017 12:15,2,2.434,ACTIVE,213.51,357.98,59.907,1495469704,"201051344000438","219011344069620",29.82,21.80,0,318.30,394.65,73.5,69.0,0.619,707641.5,707641.5,6740,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469717,2009925.00
05/22/2017 12:15,2,2.453,ACTIVE,213.74,351.07,59.912,1495469704,"201051344000417","219011344069620",19.28,20.30,0,318.91,389.54,47.9,44.3,0.393,655764.3,655764.3,6761,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469718,2009926.00
05/22/2017 12:15,2,2.238,ACTIVE,211.93,354.37,59.965,1495469704,"274151322000083","219011344069620",29.30,26.80,0,327.62,379.32,66.4,62.2,0.482,956909.1,956909.1,6706,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469718,2009927.00
05/22/2017 12:15,2,2.365,ACTIVE,212.83,360.99,59.965,1495469704,"274151322000076","219011344069620",30.00,27.50,0,328.22,381.12,71.8,67.4,0.504,1020393.1,1020393.1,6699,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469719,2009928.00
05/22/2017 12:15,2,2.391,ACTIVE,213.96,357.68,59.975,1495469704,"201051344000868","219011344069620",29.54,18.00,0,317.40,400.06,71.6,67.2,0.588,701771.2,701771.2,6743,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469720,2009929.00
05/22/2017 12:15,2,2.350,ACTIVE,212.61,358.28,59.981,1495469704,"274151322000095","219011344069620",29.88,27.00,0,328.82,382.33,71.1,66.7,0.482,1010503.7,1010503.7,6706,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469721,2009930.00
05/22/2017 12:15,2,2.391,ACTIVE,214.41,353.77,59.991,1495469704,"201051344000988","219011344069620",19.50,17.30,0,316.50,391.34,47.2,43.6,0.393,630050.1,630050.1,6761,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469722,2009931.00
05/22/2017 12:15,2,2.486,ACTIVE,213.51,357.08,59.959,1495469704,"201051344001025","219011344069620",30.00,21.50,0,316.80,394.95,75.5,71.0,0.619,707005.9,707005.9,6753,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469723,2009932.00
05/22/2017 12:15,2,2.332,ACTIVE,214.41,357.38,59.954,1495469704,"201051344000458","219011344069620",30.18,20.70,0,317.70,400.66,71.3,66.9,0.610,713841.8,713841.8,6729,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469724,2009933.00
05/22/2017 12:15,2,2.383,ACTIVE,215.09,359.78,59.922,1495469704,"201051344000853","219011344069620",30.00,19.00,0,322.51,400.96,72.3,67.9,0.610,714491.3,714491.3,6734,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469725,2009934.00
05/22/2017 12:15,2,2.473,ACTIVE,213.29,358.28,59.922,1495469704,"201051344000685","219011344069620",29.56,20.70,0,317.70,394.35,74.1,69.6,0.645,707717.4,707717.4,6754,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469726,2009935.00
05/22/2017 12:15,2,2.453,ACTIVE,213.74,358.58,59.965,1495469704,"201051344000917","219011344069620",29.94,21.30,0,320.71,395.25,74.4,69.9,0.619,704333.7,704333.7,6743,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469727,2009936.00
05/22/2017 12:15,2,2.465,ACTIVE,213.29,358.28,59.991,1495469704,"201051344001145","219011344069620",29.86,20.00,0,320.41,394.65,74.5,70.0,0.619,712267.0,712267.0,6732,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469727,2009937.00
05/22/2017 12:15,2,2.479,ACTIVE,213.96,357.98,59.896,1495469704,"201051344000651","219011344069620",30.16,19.80,0,316.20,398.26,75.7,71.2,0.619,700753.7,700753.7,6749,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469728,2009938.00
05/22/2017 12:15,2,2.229,ACTIVE,211.70,350.47,59.965,1495469704,"274151322000088","219011344069620",29.22,24.30,0,328.52,379.62,66.0,61.7,0.442,917408.8,917408.8,6705,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469729,2009939.00
05/22/2017 12:15,2,1.543,ACTIVE,212.83,428.31,59.959,1495469704,"274151322000068","219011344069620",39.64,28.50,0,400.96,471.30,61.6,57.6,0.424,791963.6,791963.6,6915,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469730,2009940.00
05/22/2017 12:15,2,2.520,ACTIVE,213.51,357.68,59.954,1495469704,"201051344001135","219011344069620",29.64,20.00,0,319.21,394.65,75.6,71.1,0.623,696235.3,696235.3,6741,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469731,2009941.00
05/22/2017 12:15,2,2.414,ACTIVE,213.74,357.68,59.959,1495469704,"201051344000594","219011344069620",30.04,22.50,0,317.70,395.55,73.5,69.0,0.605,716195.8,716195.8,6743,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469732,2009942.00
05/22/2017 12:15,2,2.547,ACTIVE,213.74,358.88,59.944,1495469704,"201051344001203","219011344069620",29.80,21.50,0,318.61,396.15,76.9,72.3,0.641,705374.7,705374.7,6760,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469733,2009943.00
05/22/2017 12:15,2,2.287,ACTIVE,211.93,348.66,59.949,1495469704,"274151322000054","219011344069620",28.88,24.30,0,328.22,379.32,66.9,62.6,0.468,935034.2,935034.2,6692,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469734,2009944.00
05/22/2017 12:15,2,2.439,ACTIVE,214.19,357.08,59.986,1495469704,"201051344000867","219011344069620",29.80,20.30,0,315.90,399.46,73.7,69.2,0.597,700641.0,700641.0,6760,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469735,2009945.00
05/22/2017 12:15,2,2.553,ACTIVE,213.74,358.88,59.912,1495469704,"201051344001093","219011344069620",29.72,21.30,0,317.40,395.25,76.8,72.2,0.619,704123.7,704123.7,6753,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469735,2009946.00
05/22/2017 12:15,2,2.463,ACTIVE,214.41,359.48,59.959,1495469704,"201051344000900","219011344069620",29.72,17.80,0,319.21,401.56,74.2,69.7,0.605,722105.9,722105.9,6739,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469736,2009947.00
05/22/2017 12:15,2,2.424,ACTIVE,214.87,359.48,60.034,1495469704,"201051344000648","219011344069620",29.92,18.70,0,319.21,400.36,73.4,69.0,0.601,711103.9,711103.9,6734,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469737,2009948.00
05/22/2017 12:15,2,2.475,ACTIVE,214.64,359.48,59.944,1495469704,"201051344000569","219011344069620",29.98,19.00,0,318.61,400.96,75.1,70.6,0.628,724451.1,724451.1,6721,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469738,2009949.00
05/22/2017 12:15,2,2.469,ACTIVE,214.64,358.58,59.954,1495469704,"201051344000983","219011344069620",30.10,19.00,0,317.40,400.96,75.2,70.7,0.641,714870.9,714870.9,6738,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469739,2009950.00
05/22/2017 12:15,2,2.480,ACTIVE,214.64,359.78,59.933,1495469704,"201051344001158","219011344069620",29.66,19.80,0,316.20,400.06,74.5,70.0,0.623,700222.1,700222.1,6743,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469740,2009951.00
05/22/2017 12:15,2,2.473,ACTIVE,214.87,359.78,59.922,1495469704,"201051344000576","219011344069620",30.00,18.30,0,318.00,401.56,75.1,70.6,0.623,714930.3,714930.3,6736,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469741,2009952.00
05/22/2017 12:15,2,2.320,ACTIVE,212.16,353.17,59.965,1495469704,"274151322000087","219011344069620",29.42,36.00,0,330.33,378.12,69.1,64.7,0.464,907784.9,907784.9,6805,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495469742,2009953.00
05/22/2017 12:30,2,2.352,ACTIVE,214.64,357.68,60.028,1495470603,"201051344000645","219011344069620",29.34,19.50,0,318.00,391.04,69.9,65.6,0.570,713856.8,713856.8,6729,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470604,2009954.00
05/22/2017 12:30,2,2.189,ACTIVE,212.38,360.99,59.922,1495470603,"274151322000085","219011344069620",29.12,25.30,0,328.82,378.12,64.6,60.4,0.442,931531.4,931531.4,6696,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470605,2009955.00
05/22/2017 12:30,2,2.320,ACTIVE,214.41,358.88,59.970,1495470603,"201051344000633","219011344069620",30.16,20.30,0,318.61,391.64,70.9,66.5,0.610,700207.8,700207.8,6763,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470606,2009956.00
05/22/2017 12:30,2,2.359,ACTIVE,214.64,359.18,59.975,1495470603,"201051344000469","219011344069620",30.06,17.00,0,316.20,392.55,71.9,67.5,0.610,703305.3,703305.3,6739,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470607,2009957.00
05/22/2017 12:30,2,2.607,ACTIVE,213.51,358.58,59.959,1495470603,"201051344000646","219011344069620",29.88,22.30,0,320.71,389.54,78.9,74.2,0.681,697797.7,697797.7,6746,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470608,2009958.00
05/22/2017 12:30,2,2.275,ACTIVE,212.16,349.86,59.954,1495470603,"274151322000052","219011344069620",29.74,28.00,0,327.62,377.82,68.5,64.2,0.482,966725.1,966725.1,6700,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470608,2009959.00
05/22/2017 12:30,2,2.670,ACTIVE,214.41,346.56,59.986,1495470603,"201051344000585","219011344069620",30.08,21.80,0,317.10,389.54,81.3,76.6,0.376,709388.5,709388.5,6751,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470609,2009960.00
05/22/2017 12:30,2,2.611,ACTIVE,213.74,357.08,59.986,1495470603,"201051344001230","219011344069620",30.02,21.50,0,318.30,388.64,79.4,74.7,0.667,702402.5,702402.5,6747,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470611,2009961.00
05/22/2017 12:30,2,2.574,ACTIVE,214.41,358.88,59.949,1495470603,"201051344000582","219011344069620",30.24,20.00,0,318.91,391.04,78.8,74.1,0.645,692122.5,692122.5,6738,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470612,2009962.00
05/22/2017 12:30,2,2.590,ACTIVE,213.74,346.26,59.981,1495470603,"201051344000955","219011344069620",30.51,22.00,0,319.21,388.64,80.1,75.4,0.376,710955.7,710955.7,6751,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470612,2009963.00
05/22/2017 12:30,2,1.541,ACTIVE,212.38,431.02,59.959,1495470603,"274151322000094","219011344069620",39.44,26.80,0,405.47,473.70,61.6,57.5,0.424,791635.3,791635.3,6899,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470613,2009964.00
05/22/2017 12:30,2,2.391,ACTIVE,214.64,358.58,59.954,1495470603,"201051344000579","219011344069620",30.04,21.80,0,318.91,391.64,72.7,68.2,0.601,721130.4,721130.4,6743,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470614,2009965.00
05/22/2017 12:30,2,2.656,ACTIVE,213.74,345.96,59.965,1495470603,"201051344000890","219011344069620",30.16,23.00,0,318.00,389.24,81.2,76.4,0.367,704885.5,704885.5,6750,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470615,2009966.00
05/22/2017 12:30,2,2.668,ACTIVE,214.19,347.46,59.981,1495470603,"201051344000438","219011344069620",29.80,21.80,0,316.50,390.14,80.5,75.8,0.380,707665.2,707665.2,6741,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470616,2009967.00
05/22/2017 12:30,2,2.611,ACTIVE,213.96,351.07,59.933,1495470603,"201051344000417","219011344069620",19.82,20.70,0,318.00,390.14,52.4,48.7,0.446,655779.5,655779.5,6762,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470617,2009968.00
05/22/2017 12:30,2,2.295,ACTIVE,212.38,345.36,59.970,1495470603,"274151322000083","219011344069620",29.52,27.30,0,328.22,377.22,68.7,64.4,0.486,956929.8,956929.8,6707,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470618,2009969.00
05/22/2017 12:30,2,2.424,ACTIVE,213.06,364.59,60.023,1495470603,"274151322000076","219011344069620",30.32,27.00,0,328.52,379.02,74.3,69.8,0.526,1020415.6,1020415.6,6700,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470619,2009970.00
05/22/2017 12:30,2,2.396,ACTIVE,214.19,358.58,59.981,1495470603,"201051344000868","219011344069620",29.94,17.80,0,315.60,390.44,72.7,68.2,0.588,701793.3,701793.3,6744,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470620,2009971.00
05/22/2017 12:30,2,2.418,ACTIVE,212.61,349.86,59.975,1495470603,"274151322000095","219011344069620",29.98,26.50,0,327.02,377.52,73.5,69.0,0.504,1010525.9,1010525.9,6707,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470621,2009972.00
05/22/2017 12:30,2,2.426,ACTIVE,214.64,353.47,59.981,1495470603,"201051344000988","219011344069620",19.54,17.00,0,317.70,392.85,48.0,44.4,0.393,630064.5,630064.5,6762,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470622,2009973.00
05/22/2017 12:30,2,2.705,ACTIVE,214.19,346.56,60.007,1495470603,"201051344001025","219011344069620",30.10,21.80,0,318.61,390.74,82.4,77.6,0.371,707030.0,707030.0,6754,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470623,2009974.00
05/22/2017 12:30,2,2.348,ACTIVE,214.41,357.68,59.991,1495470603,"201051344000458","219011344069620",30.12,20.00,0,317.70,391.04,71.7,67.2,0.610,713863.6,713863.6,6730,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470624,2009975.00
05/22/2017 12:30,2,2.379,ACTIVE,215.32,360.08,59.991,1495470603,"201051344000853","219011344069620",30.18,18.70,0,319.51,395.55,72.8,68.3,0.605,714513.4,714513.4,6735,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470624,2009976.00
05/22/2017 12:30,2,2.646,ACTIVE,213.96,346.86,59.938,1495470603,"201051344000685","219011344069620",30.04,20.70,0,319.21,389.24,80.5,75.8,0.393,707741.0,707741.0,6755,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470625,2009977.00
05/22/2017 12:30,2,2.629,ACTIVE,214.41,346.86,59.986,1495470603,"201051344000917","219011344069620",30.24,21.00,0,320.41,389.84,80.5,75.8,0.380,704357.3,704357.3,6744,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470626,2009978.00
05/22/2017 12:30,2,2.631,ACTIVE,213.96,346.26,59.981,1495470603,"201051344001145","219011344069620",30.20,20.30,0,320.41,389.84,80.5,75.8,0.367,712290.6,712290.6,6733,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470627,2009979.00
05/22/2017 12:30,2,2.670,ACTIVE,213.96,346.56,59.986,1495470603,"201051344000651","219011344069620",30.16,20.00,0,318.91,390.74,81.5,76.8,0.371,700777.6,700777.6,6750,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470628,2009980.00
05/22/2017 12:30,2,2.254,ACTIVE,211.70,352.87,59.975,1495470603,"274151322000088","219011344069620",29.32,24.50,0,327.62,378.12,67.0,62.7,0.455,917429.1,917429.1,6706,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470629,2009981.00
05/22/2017 12:30,2,1.508,ACTIVE,213.29,437.33,59.996,1495470603,"274151322000068","219011344069620",40.87,28.30,0,404.57,476.41,62.3,58.2,0.424,791982.5,791982.5,6916,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470630,2009982.00
05/22/2017 12:30,2,2.637,ACTIVE,213.96,345.96,59.986,1495470603,"201051344001135","219011344069620",30.08,20.30,0,319.51,389.54,80.4,75.7,0.371,696258.9,696258.9,6742,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470631,2009983.00
05/22/2017 12:30,2,2.373,ACTIVE,213.51,357.38,59.981,1495470603,"201051344000594","219011344069620",30.00,22.30,0,318.61,390.44,72.1,67.6,0.588,716217.9,716217.9,6744,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470632,2009984.00
05/22/2017 12:30,2,2.660,ACTIVE,214.41,345.96,59.975,1495470603,"201051344001203","219011344069620",29.82,21.80,0,316.80,391.94,80.4,75.7,0.380,705398.7,705398.7,6761,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470633,2009985.00
05/22/2017 12:30,2,2.246,ACTIVE,211.70,360.99,59.981,1495470603,"274151322000054","219011344069620",29.08,24.50,0,327.92,378.42,66.1,61.9,0.460,935054.5,935054.5,6693,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470633,2009986.00
05/22/2017 12:30,2,2.316,ACTIVE,214.19,357.08,59.981,1495470603,"201051344000867","219011344069620",30.16,20.30,0,317.70,390.14,70.8,66.4,0.575,700663.0,700663.0,6761,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470634,2009987.00
05/22/2017 12:30,2,2.586,ACTIVE,214.19,346.26,59.975,1495470603,"201051344001093","219011344069620",30.32,20.70,0,317.10,390.14,79.5,74.8,0.354,704147.5,704147.5,6754,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470635,2009988.00
05/22/2017 12:30,2,2.287,ACTIVE,213.96,357.38,59.970,1495470603,"201051344000900","219011344069620",30.04,17.80,0,317.40,391.64,69.6,65.3,0.575,722127.9,722127.9,6740,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470636,2009989.00
05/22/2017 12:30,2,2.248,ACTIVE,214.41,356.78,59.981,1495470603,"201051344000648","219011344069620",30.08,18.70,0,316.80,391.34,68.5,64.2,0.566,711125.6,711125.6,6735,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470637,2009990.00
05/22/2017 12:30,2,2.283,ACTIVE,214.19,357.68,59.975,1495470603,"201051344000569","219011344069620",30.04,18.70,0,318.30,391.64,69.5,65.1,0.579,724473.2,724473.2,6722,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470638,2009991.00
05/22/2017 12:30,2,2.268,ACTIVE,214.19,357.08,59.991,1495470603,"201051344000983","219011344069620",30.06,19.00,0,318.91,392.25,69.0,64.7,0.583,714892.9,714892.9,6739,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470639,2009992.00
05/22/2017 12:30,2,2.295,ACTIVE,214.41,356.18,59.970,1495470603,"201051344001158","219011344069620",29.56,19.50,0,318.30,391.64,68.7,64.4,0.575,700244.0,700244.0,6744,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470640,2009993.00
05/22/2017 12:30,2,2.221,ACTIVE,214.64,358.58,59.970,1495470603,"201051344000576","219011344069620",30.10,18.30,0,318.91,392.25,67.7,63.4,0.561,714952.1,714952.1,6737,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470641,2009994.00
05/22/2017 12:30,2,2.162,ACTIVE,212.38,360.08,59.975,1495470603,"274151322000087","219011344069620",29.38,35.60,0,329.43,378.72,64.3,60.1,0.420,907805.3,907805.3,6806,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495470642,2009995.00
05/22/2017 12:45,2,1.762,ACTIVE,213.51,350.47,59.986,1495471503,"201051344000645","219011344069620",29.52,17.80,0,318.30,391.34,52.7,48.9,0.424,713873.0,713873.0,6730,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471504,2009996.00
05/22/2017 12:45,2,1.639,ACTIVE,211.48,349.26,59.981,1495471503,"274151322000085","219011344069620",28.92,23.00,0,329.43,378.12,48.0,44.4,0.327,931546.3,931546.3,6697,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471505,2009997.00
05/22/2017 12:45,2,1.756,ACTIVE,213.29,352.27,59.991,1495471503,"201051344000633","219011344069620",30.02,18.70,0,318.61,391.64,53.4,49.6,0.451,700224.2,700224.2,6764,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471506,2009998.00
05/22/2017 12:45,2,1.773,ACTIVE,213.29,350.47,59.970,1495471503,"201051344000469","219011344069620",30.04,15.50,0,317.40,391.04,53.9,50.1,0.455,703321.9,703321.9,6740,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471507,2009999.00
05/22/2017 12:45,2,1.918,ACTIVE,211.93,351.37,60.028,1495471503,"201051344000646","219011344069620",29.96,20.30,0,319.21,389.24,58.2,54.2,0.491,697815.4,697815.4,6747,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471508,2010000.00
05/22/2017 12:45,2,1.713,ACTIVE,211.03,351.97,59.986,1495471503,"274151322000052","219011344069620",29.52,25.30,0,325.82,378.12,51.2,47.5,0.358,966740.8,966740.8,6701,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471508,2010001.00
05/22/2017 12:45,2,1.955,ACTIVE,212.61,352.27,59.996,1495471503,"201051344000585","219011344069620",30.34,19.30,0,317.10,389.84,60.1,56.1,0.495,709406.7,709406.7,6752,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471509,2010002.00
05/22/2017 12:45,2,1.906,ACTIVE,212.16,349.86,59.981,1495471503,"201051344001230","219011344069620",30.08,19.50,0,318.00,388.64,58.1,54.1,0.477,702420.2,702420.2,6748,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471510,2010003.00
05/22/2017 12:45,2,1.932,ACTIVE,213.06,352.87,60.028,1495471503,"201051344000582","219011344069620",29.74,18.00,0,318.30,391.34,58.3,54.3,0.477,692140.2,692140.2,6739,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471511,2010004.00
05/22/2017 12:45,2,1.936,ACTIVE,211.70,351.07,59.975,1495471503,"201051344000955","219011344069620",30.20,19.30,0,318.91,388.34,59.2,55.2,0.504,710973.6,710973.6,6752,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471512,2010005.00
05/22/2017 12:45,2,1.127,ACTIVE,211.03,429.82,59.986,1495471503,"274151322000094","219011344069620",39.60,24.50,0,333.03,471.90,45.8,42.3,0.314,791649.2,791649.2,6900,0,0,0,L,1151911521,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471513,2010006.00
05/22/2017 12:45,2,1.783,ACTIVE,213.29,351.97,59.991,1495471503,"201051344000579","219011344069620",30.28,20.00,0,319.51,391.34,54.7,50.9,0.442,721146.9,721146.9,6744,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471514,2010007.00
05/22/2017 12:45,2,1.975,ACTIVE,211.93,350.47,60.002,1495471503,"201051344000890","219011344069620",29.98,21.00,0,318.91,389.24,59.9,55.9,0.491,704903.6,704903.6,6751,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471515,2010008.00
05/22/2017 12:45,2,1.953,ACTIVE,212.61,352.87,60.018,1495471503,"201051344000438","219011344069620",30.08,19.80,0,317.70,389.84,59.5,55.5,0.499,707683.0,707683.0,6742,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471516,2010009.00
05/22/2017 12:45,2,1.941,ACTIVE,212.61,346.86,59.991,1495471503,"201051344000417","219011344069620",19.76,19.80,0,332.43,378.72,38.9,35.6,0.314,655790.9,655790.9,6763,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471517,2010010.00
05/22/2017 12:45,2,1.689,ACTIVE,211.03,350.77,59.986,1495471503,"274151322000083","219011344069620",29.80,24.50,0,327.02,378.42,50.9,47.2,0.367,956945.3,956945.3,6708,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471518,2010011.00
05/22/2017 12:45,2,1.805,ACTIVE,211.93,343.25,59.981,1495471503,"274151322000076","219011344069620",30.34,24.00,0,328.52,377.82,55.4,51.5,0.380,1020432.4,1020432.4,6701,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471518,2010012.00
05/22/2017 12:45,2,1.783,ACTIVE,213.06,350.77,59.991,1495471503,"201051344000868","219011344069620",30.24,16.30,0,317.70,390.44,54.6,50.8,0.446,701809.8,701809.8,6745,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471519,2010013.00
05/22/2017 12:45,2,1.793,ACTIVE,211.03,354.67,59.991,1495471503,"274151322000095","219011344069620",30.04,24.00,0,327.02,377.22,54.6,50.7,0.380,1010542.5,1010542.5,6708,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471520,2010014.00
05/22/2017 12:45,2,1.781,ACTIVE,213.29,348.66,59.996,1495471503,"201051344000988","219011344069620",19.90,16.30,0,333.93,378.72,36.0,32.8,0.301,630075.1,630075.1,6763,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471521,2010015.00
05/22/2017 12:45,2,2.008,ACTIVE,212.61,353.47,59.922,1495471503,"201051344001025","219011344069620",29.86,19.50,0,317.10,390.14,60.8,56.7,0.486,707048.1,707048.1,6755,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471522,2010016.00
05/22/2017 12:45,2,1.781,ACTIVE,213.29,351.37,59.991,1495471503,"201051344000458","219011344069620",30.00,18.70,0,318.61,390.74,54.2,50.4,0.455,713879.7,713879.7,6731,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471523,2010017.00
