ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 12:45,2,1.799,ACTIVE,213.96,353.47,60.002,1495471503,"201051344000853","219011344069620",30.04,17.30,0,319.81,394.65,54.8,50.9,0.451,714529.7,714529.7,6736,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471524,2010018.00
05/22/2017 12:45,2,1.941,ACTIVE,213.06,353.47,60.028,1495471503,"201051344000685","219011344069620",30.16,18.70,0,318.61,389.24,59.3,55.3,0.521,707758.6,707758.6,6756,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471525,2010019.00
05/22/2017 12:45,2,1.938,ACTIVE,213.06,352.87,59.986,1495471503,"201051344000917","219011344069620",30.16,19.00,0,321.01,389.84,59.3,55.3,0.491,704374.9,704374.9,6745,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471526,2010020.00
05/22/2017 12:45,2,1.945,ACTIVE,212.83,352.87,59.986,1495471503,"201051344001145","219011344069620",30.12,18.00,0,319.21,389.24,59.4,55.4,0.482,712308.2,712308.2,6734,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471527,2010021.00
05/22/2017 12:45,2,1.992,ACTIVE,213.06,354.07,60.002,1495471503,"201051344000651","219011344069620",30.06,18.30,0,318.00,390.44,60.7,56.7,0.491,700795.5,700795.5,6751,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471527,2010022.00
05/22/2017 12:45,2,1.668,ACTIVE,211.03,351.97,59.981,1495471503,"274151322000088","219011344069620",29.58,22.50,0,329.13,378.42,50.0,46.3,0.331,917444.0,917444.0,6707,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471528,2010023.00
05/22/2017 12:45,2,1.166,ACTIVE,212.16,432.82,59.981,1495471503,"274151322000068","219011344069620",40.04,25.50,0,334.24,473.10,47.3,43.7,0.323,791996.5,791996.5,6917,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471529,2010024.00
05/22/2017 12:45,2,1.982,ACTIVE,212.83,352.87,59.944,1495471503,"201051344001135","219011344069620",30.10,18.70,0,318.61,389.24,60.4,56.4,0.495,696276.6,696276.6,6743,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471530,2010025.00
05/22/2017 12:45,2,1.822,ACTIVE,212.83,350.77,59.975,1495471503,"201051344000594","219011344069620",30.12,20.70,0,316.80,389.84,55.6,51.7,0.455,716234.3,716234.3,6745,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471531,2010026.00
05/22/2017 12:45,2,1.986,ACTIVE,213.06,353.77,59.986,1495471503,"201051344001203","219011344069620",30.24,19.80,0,318.61,391.64,60.9,56.9,0.508,705416.5,705416.5,6762,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471532,2010027.00
05/22/2017 12:45,2,1.719,ACTIVE,211.03,352.27,59.959,1495471503,"274151322000054","219011344069620",29.20,22.00,0,327.32,378.72,50.8,47.1,0.340,935069.5,935069.5,6694,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471533,2010028.00
05/22/2017 12:45,2,1.803,ACTIVE,213.29,350.17,59.991,1495471503,"201051344000867","219011344069620",30.30,18.70,0,319.21,389.84,55.3,51.5,0.446,700679.2,700679.2,6762,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471534,2010029.00
05/22/2017 12:45,2,1.986,ACTIVE,213.06,354.07,59.970,1495471503,"201051344001093","219011344069620",30.10,19.00,0,319.21,389.54,60.6,56.5,0.482,704165.3,704165.3,6755,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471535,2010030.00
05/22/2017 12:45,2,1.789,ACTIVE,213.29,351.97,60.002,1495471503,"201051344000900","219011344069620",30.20,16.30,0,318.30,391.34,54.7,50.9,0.455,722144.1,722144.1,6741,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471536,2010031.00
05/22/2017 12:45,2,1.803,ACTIVE,213.29,351.07,59.975,1495471503,"201051344000648","219011344069620",29.90,17.30,0,317.70,390.74,54.6,50.8,0.451,711141.5,711141.5,6736,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471537,2010032.00
05/22/2017 12:45,2,1.822,ACTIVE,213.51,352.57,60.039,1495471503,"201051344000569","219011344069620",30.14,17.30,0,318.30,391.34,55.6,51.8,0.464,724489.5,724489.5,6723,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471538,2010033.00
05/22/2017 12:45,2,1.832,ACTIVE,213.51,351.97,59.975,1495471503,"201051344000983","219011344069620",30.00,17.50,0,318.00,391.34,55.6,51.8,0.468,714909.1,714909.1,6740,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471539,2010034.00
05/22/2017 12:45,2,1.801,ACTIVE,213.29,352.27,59.996,1495471503,"201051344001158","219011344069620",30.22,18.00,0,319.21,391.34,55.1,51.3,0.464,700260.1,700260.1,6745,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471540,2010035.00
05/22/2017 12:45,2,1.797,ACTIVE,213.74,353.47,60.007,1495471503,"201051344000576","219011344069620",30.16,17.30,0,318.30,391.04,54.9,51.0,0.455,714968.1,714968.1,6738,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471541,2010036.00
05/22/2017 12:45,2,1.705,ACTIVE,211.93,343.25,59.965,1495471503,"274151322000087","219011344069620",29.44,32.00,0,330.63,378.42,50.8,47.1,0.327,907820.3,907820.3,6807,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495471542,2010037.00
05/22/2017 13:00,2,2.770,ACTIVE,214.87,347.16,60.002,1495472403,"201051344000645","219011344069620",30.24,18.70,0,318.30,390.44,84.8,80.0,0.389,713892.2,713892.2,6731,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472405,2010038.00
05/22/2017 13:00,2,2.611,ACTIVE,211.93,357.38,59.996,1495472403,"274151322000085","219011344069620",29.16,23.00,0,329.13,377.22,77.1,72.5,0.521,931563.8,931563.8,6698,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472405,2010039.00
05/22/2017 13:00,2,2.773,ACTIVE,214.64,348.36,60.002,1495472403,"201051344000633","219011344069620",30.42,20.00,0,317.10,391.34,85.5,80.6,0.393,700243.5,700243.5,6765,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472406,2010040.00
05/22/2017 13:00,2,2.818,ACTIVE,214.87,348.66,60.002,1495472403,"201051344000469","219011344069620",30.26,17.00,0,314.10,391.34,86.4,81.5,0.415,703341.4,703341.4,6741,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472407,2010041.00
05/22/2017 13:00,2,2.979,ACTIVE,213.51,347.46,60.002,1495472403,"201051344000646","219011344069620",30.10,21.80,0,330.93,389.84,90.8,85.7,0.433,697836.3,697836.3,6748,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472408,2010042.00
05/22/2017 13:00,2,2.719,ACTIVE,211.93,344.76,59.991,1495472403,"274151322000052","219011344069620",29.66,26.00,0,327.92,377.22,81.7,76.9,0.309,966759.3,966759.3,6702,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472409,2010043.00
05/22/2017 13:00,2,3.020,ACTIVE,214.41,348.06,60.039,1495472403,"201051344000585","219011344069620",30.55,20.70,0,332.73,389.84,93.4,88.2,0.433,709428.2,709428.2,6753,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472410,2010044.00
05/22/2017 13:00,2,2.967,ACTIVE,213.51,345.96,59.991,1495472403,"201051344001230","219011344069620",30.28,21.00,0,329.43,387.74,91.0,85.9,0.424,702441.1,702441.1,6749,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472411,2010045.00
05/22/2017 13:00,2,2.975,ACTIVE,214.64,348.06,59.996,1495472403,"201051344000582","219011344069620",30.28,19.30,0,333.03,390.74,91.3,86.2,0.420,692161.1,692161.1,6740,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472412,2010046.00
05/22/2017 13:00,2,3.021,ACTIVE,213.51,346.86,60.002,1495472403,"201051344000955","219011344069620",30.16,20.70,0,330.03,388.04,92.3,87.2,0.438,710994.8,710994.8,6753,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472413,2010047.00
05/22/2017 13:00,2,1.801,ACTIVE,212.16,434.02,60.007,1495472403,"274151322000094","219011344069620",40.28,24.50,0,403.37,479.71,73.8,69.3,0.513,791665.6,791665.6,6901,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472414,2010048.00
05/22/2017 13:00,2,2.857,ACTIVE,214.87,348.06,59.991,1495472403,"201051344000579","219011344069620",30.28,21.30,0,319.51,391.04,87.7,82.7,0.402,721166.5,721166.5,6745,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472415,2010049.00
05/22/2017 13:00,2,3.068,ACTIVE,213.51,346.56,60.012,1495472403,"201051344000890","219011344069620",30.10,21.50,0,330.33,389.24,93.5,88.4,0.424,704924.9,704924.9,6752,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472416,2010050.00
05/22/2017 13:00,2,3.012,ACTIVE,214.19,348.06,60.002,1495472403,"201051344000438","219011344069620",30.57,21.30,0,331.53,390.14,93.2,88.0,0.438,707704.2,707704.2,6743,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472417,2010051.00
05/22/2017 13:00,2,3.033,ACTIVE,213.96,354.07,59.996,1495472403,"201051344000417","219011344069620",19.72,19.50,0,332.13,382.33,60.6,56.6,0.517,655804.5,655804.5,6764,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472417,2010052.00
05/22/2017 13:00,2,2.719,ACTIVE,212.16,352.57,60.002,1495472403,"274151322000083","219011344069620",29.92,25.30,0,328.22,377.52,82.4,77.6,0.327,956963.7,956963.7,6709,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472418,2010053.00
05/22/2017 13:00,2,2.904,ACTIVE,213.06,353.17,60.002,1495472403,"274151322000076","219011344069620",30.42,27.00,0,333.63,377.22,89.5,84.4,0.349,1020452.4,1020452.4,6702,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472419,2010054.00
05/22/2017 13:00,2,2.910,ACTIVE,214.19,347.46,59.965,1495472403,"201051344000868","219011344069620",29.96,17.80,0,319.21,389.54,88.3,83.3,0.407,701829.3,701829.3,6746,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472420,2010055.00
05/22/2017 13:00,2,2.883,ACTIVE,212.16,350.77,60.007,1495472403,"274151322000095","219011344069620",30.36,26.00,0,332.43,376.01,88.6,83.6,0.340,1010562.2,1010562.2,6709,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472421,2010056.00
05/22/2017 13:00,2,2.932,ACTIVE,214.87,354.07,60.023,1495472403,"201051344000988","219011344069620",19.72,16.30,0,333.33,381.42,58.6,54.6,0.495,630087.9,630087.9,6764,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472422,2010057.00
05/22/2017 13:00,2,3.133,ACTIVE,214.19,347.46,60.007,1495472403,"201051344001025","219011344069620",30.26,21.00,0,333.03,389.54,96.0,90.7,0.438,707069.7,707069.7,6756,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472423,2010058.00
05/22/2017 13:00,2,2.887,ACTIVE,214.87,349.26,60.012,1495472403,"201051344000458","219011344069620",30.16,20.00,0,320.11,390.74,88.2,83.2,0.438,713899.1,713899.1,6732,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472424,2010059.00
05/22/2017 13:00,2,2.922,ACTIVE,215.32,349.26,59.996,1495472403,"201051344000853","219011344069620",30.20,18.70,0,321.01,394.65,89.4,84.3,0.420,714549.3,714549.3,6737,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472425,2010060.00
05/22/2017 13:00,2,3.070,ACTIVE,213.96,348.36,59.970,1495472403,"201051344000685","219011344069620",30.32,20.30,0,332.13,389.24,94.3,89.1,0.460,707779.8,707779.8,6757,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472425,2010061.00
05/22/2017 13:00,2,3.070,ACTIVE,214.41,348.66,60.002,1495472403,"201051344000917","219011344069620",30.32,20.30,0,333.03,389.24,94.3,89.1,0.438,704395.9,704395.9,6746,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472426,2010062.00
05/22/2017 13:00,2,3.068,ACTIVE,213.74,348.06,59.991,1495472403,"201051344001145","219011344069620",30.40,19.50,0,333.33,389.54,94.5,89.2,0.438,712329.3,712329.3,6735,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472427,2010063.00
05/22/2017 13:00,2,3.152,ACTIVE,214.64,348.66,59.991,1495472403,"201051344000651","219011344069620",30.26,19.30,0,333.63,390.44,96.6,91.3,0.446,700817.0,700817.0,6752,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472428,2010064.00
05/22/2017 13:00,2,2.750,ACTIVE,211.93,344.45,60.007,1495472403,"274151322000088","219011344069620",29.54,22.80,0,327.92,377.52,82.3,77.5,0.305,917462.0,917462.0,6708,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472429,2010065.00
05/22/2017 13:00,2,1.877,ACTIVE,213.06,443.64,60.002,1495472403,"274151322000068","219011344069620",40.59,25.50,0,401.86,473.10,77.5,72.9,0.535,792013.3,792013.3,6918,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472430,2010066.00
05/22/2017 13:00,2,3.119,ACTIVE,214.19,347.76,60.002,1495472403,"201051344001135","219011344069620",30.38,19.50,0,332.73,388.94,95.8,90.6,0.446,696297.9,696297.9,6744,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472431,2010067.00
05/22/2017 13:00,2,2.947,ACTIVE,213.96,347.76,59.986,1495472403,"201051344000594","219011344069620",30.42,22.30,0,320.71,389.54,90.8,85.7,0.420,716254.0,716254.0,6746,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472432,2010068.00
05/22/2017 13:00,2,3.131,ACTIVE,214.41,348.36,60.002,1495472403,"201051344001203","219011344069620",30.67,21.00,0,333.93,390.44,97.2,91.9,0.451,705438.0,705438.0,6763,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472433,2010069.00
05/22/2017 13:00,2,2.791,ACTIVE,212.16,347.76,60.002,1495472403,"274151322000054","219011344069620",29.52,22.30,0,326.72,378.12,83.4,78.6,0.314,935087.6,935087.6,6695,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472434,2010070.00
05/22/2017 13:00,2,2.963,ACTIVE,214.19,346.56,59.991,1495472403,"201051344000867","219011344069620",30.20,19.80,0,320.41,389.24,90.7,85.6,0.415,700698.8,700698.8,6763,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472434,2010071.00
05/22/2017 13:00,2,3.127,ACTIVE,214.19,348.96,59.991,1495472403,"201051344001093","219011344069620",30.51,20.30,0,333.63,389.54,96.7,91.4,0.438,704186.6,704186.6,6756,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472435,2010072.00
05/22/2017 13:00,2,2.924,ACTIVE,214.64,347.16,59.991,1495472403,"201051344000900","219011344069620",30.65,17.30,0,317.10,390.74,90.8,85.7,0.429,722163.6,722163.6,6742,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472436,2010073.00
05/22/2017 13:00,2,2.887,ACTIVE,214.87,347.16,60.002,1495472403,"201051344000648","219011344069620",30.59,18.30,0,319.21,390.74,89.4,84.4,0.411,711160.8,711160.8,6737,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472437,2010074.00
05/22/2017 13:00,2,2.967,ACTIVE,214.87,347.76,60.023,1495472403,"201051344000569","219011344069620",30.42,19.00,0,318.00,391.04,91.3,86.2,0.429,724509.1,724509.1,6724,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472438,2010075.00
05/22/2017 13:00,2,2.939,ACTIVE,214.87,347.76,60.012,1495472403,"201051344000983","219011344069620",30.63,18.70,0,320.11,390.74,91.3,86.2,0.433,714928.8,714928.8,6741,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472439,2010076.00
05/22/2017 13:00,2,2.965,ACTIVE,215.09,348.06,59.996,1495472403,"201051344001158","219011344069620",30.26,19.50,0,319.81,391.34,90.8,85.7,0.415,700279.7,700279.7,6746,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472440,2010077.00
05/22/2017 13:00,2,2.938,ACTIVE,215.32,348.96,60.023,1495472403,"201051344000576","219011344069620",30.43,18.70,0,319.21,391.34,90.6,85.5,0.424,714987.6,714987.6,6739,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472441,2010078.00
05/22/2017 13:00,2,2.811,ACTIVE,212.61,340.85,60.012,1495472403,"274151322000087","219011344069620",29.62,31.30,0,328.22,376.92,84.3,79.5,0.305,907838.4,907838.4,6808,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495472442,2010079.00
05/22/2017 13:15,2,3.496,ACTIVE,215.77,351.07,59.996,1495473303,"201051344000645","219011344069620",30.16,19.80,0,318.91,390.14,106.9,101.2,0.486,713914.4,713914.4,6732,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473304,2010080.00
05/22/2017 13:15,2,3.297,ACTIVE,212.83,342.05,60.002,1495473303,"274151322000085","219011344069620",29.16,25.00,0,327.92,377.52,97.2,91.9,0.367,931584.0,931584.0,6699,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473305,2010081.00
05/22/2017 13:15,2,3.504,ACTIVE,215.32,352.27,59.986,1495473303,"201051344000633","219011344069620",30.14,20.30,0,318.00,390.44,107.0,101.3,0.517,700265.8,700265.8,6766,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473306,2010082.00
05/22/2017 13:15,2,3.523,ACTIVE,215.77,351.67,59.986,1495473303,"201051344000469","219011344069620",30.14,17.80,0,333.63,377.52,107.6,101.9,0.513,703363.9,703363.9,6742,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473306,2010083.00
05/22/2017 13:15,2,3.633,ACTIVE,214.41,350.47,60.012,1495473303,"201051344000646","219011344069620",30.18,21.80,0,333.63,379.02,111.0,105.2,0.513,697859.7,697859.7,6749,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473307,2010084.00
05/22/2017 13:15,2,3.379,ACTIVE,212.83,345.06,59.981,1495473303,"274151322000052","219011344069620",29.76,28.50,0,328.22,377.52,101.9,96.4,0.398,966780.5,966780.5,6703,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473308,2010085.00
05/22/2017 13:15,2,3.691,ACTIVE,215.32,351.07,59.986,1495473303,"201051344000585","219011344069620",30.16,21.50,0,333.33,378.42,112.7,106.9,0.535,709452.1,709452.1,6754,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473310,2010086.00
05/22/2017 13:15,2,3.594,ACTIVE,214.41,349.26,59.954,1495473303,"201051344001230","219011344069620",30.40,21.00,0,333.03,378.42,110.6,104.8,0.517,702464.5,702464.5,6750,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473311,2010087.00
05/22/2017 13:15,2,3.613,ACTIVE,215.32,351.67,59.986,1495473303,"201051344000582","219011344069620",30.00,19.50,0,333.63,378.42,109.8,104.0,0.504,692184.5,692184.5,6741,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473312,2010088.00
05/22/2017 13:15,2,3.594,ACTIVE,214.19,349.56,59.986,1495473303,"201051344000955","219011344069620",30.36,21.30,0,332.73,379.02,110.4,104.7,0.530,711018.4,711018.4,6754,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473313,2010089.00
05/22/2017 13:15,2,2.160,ACTIVE,212.83,444.24,59.981,1495473303,"274151322000094","219011344069620",41.09,27.80,0,404.57,475.80,90.7,85.6,0.354,791684.6,791684.6,6902,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473313,2010090.00
05/22/2017 13:15,2,3.449,ACTIVE,215.54,350.77,59.986,1495473303,"201051344000579","219011344069620",30.14,21.80,0,334.54,377.22,105.4,99.8,0.491,721189.0,721189.0,6746,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473314,2010091.00
05/22/2017 13:15,2,3.602,ACTIVE,214.19,348.96,59.975,1495473303,"201051344000890","219011344069620",30.24,22.00,0,333.93,379.02,110.2,104.5,0.499,704948.7,704948.7,6753,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473315,2010092.00
05/22/2017 13:15,2,3.590,ACTIVE,214.87,351.67,59.986,1495473303,"201051344000438","219011344069620",30.18,21.30,0,333.63,378.42,109.7,104.0,0.508,707727.9,707727.9,6744,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473316,2010093.00
05/22/2017 13:15,2,3.566,ACTIVE,214.87,356.18,59.975,1495473303,"201051344000417","219011344069620",19.64,19.80,0,331.23,388.04,70.9,66.5,0.605,655819.8,655819.8,6765,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473317,2010094.00
05/22/2017 13:15,2,3.268,ACTIVE,212.38,342.65,59.975,1495473303,"274151322000083","219011344069620",29.74,28.30,0,328.52,377.52,98.5,93.2,0.393,956984.7,956984.7,6710,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473318,2010095.00
05/22/2017 13:15,2,3.465,ACTIVE,213.29,355.28,59.975,1495473303,"274151322000076","219011344069620",30.36,27.30,0,334.54,370.30,106.5,100.9,0.420,1020475.3,1020475.3,6703,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473319,2010096.00
05/22/2017 13:15,2,3.416,ACTIVE,214.87,349.56,59.991,1495473303,"201051344000868","219011344069620",30.06,17.80,0,317.70,389.24,104.0,98.4,0.482,701851.7,701851.7,6747,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473320,2010097.00
05/22/2017 13:15,2,3.422,ACTIVE,212.61,341.15,59.959,1495473303,"274151322000095","219011344069620",30.26,27.30,0,332.43,365.80,104.8,99.2,0.398,1010584.7,1010584.7,6710,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473321,2010098.00
05/22/2017 13:15,2,3.424,ACTIVE,215.32,357.68,59.981,1495473303,"201051344000988","219011344069620",19.68,16.70,0,332.43,388.64,68.3,64.0,0.566,630102.5,630102.5,6765,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473322,2010099.00
05/22/2017 13:15,2,3.588,ACTIVE,214.87,348.36,59.981,1495473303,"201051344001025","219011344069620",30.16,20.70,0,333.93,379.02,109.6,103.9,0.491,707093.8,707093.8,6757,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473323,2010100.00
05/22/2017 13:15,2,3.312,ACTIVE,215.32,350.17,59.981,1495473303,"201051344000458","219011344069620",30.42,21.00,0,319.21,389.54,102.1,96.6,0.499,713921.3,713921.3,6733,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473324,2010101.00
05/22/2017 13:15,2,3.375,ACTIVE,216.00,351.97,59.981,1495473303,"201051344000853","219011344069620",30.12,19.50,0,319.21,392.55,103.0,97.4,0.486,714571.8,714571.8,6738,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473324,2010102.00
05/22/2017 13:15,2,3.521,ACTIVE,214.41,350.17,60.002,1495473303,"201051344000685","219011344069620",30.06,20.70,0,333.03,378.42,107.2,101.6,0.521,707803.3,707803.3,6758,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473325,2010103.00
05/22/2017 13:15,2,3.520,ACTIVE,215.09,349.26,59.986,1495473303,"201051344000917","219011344069620",30.00,21.30,0,331.83,378.12,107.0,101.3,0.499,704419.5,704419.5,6747,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473326,2010104.00
05/22/2017 13:15,2,3.516,ACTIVE,214.41,350.17,59.975,1495473303,"201051344001145","219011344069620",30.04,20.30,0,333.63,377.82,107.0,101.3,0.499,712352.9,712352.9,6736,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473327,2010105.00
05/22/2017 13:15,2,3.572,ACTIVE,215.09,351.07,59.986,1495473303,"201051344000651","219011344069620",29.86,20.30,0,333.33,378.42,108.1,102.4,0.495,700840.9,700840.9,6753,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473328,2010106.00
05/22/2017 13:15,2,3.154,ACTIVE,212.38,346.26,59.981,1495473303,"274151322000088","219011344069620",29.54,25.00,0,327.92,377.22,94.3,89.1,0.354,917482.6,917482.6,6709,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473329,2010107.00
05/22/2017 13:15,2,2.059,ACTIVE,213.29,441.24,59.981,1495473303,"274151322000068","219011344069620",41.71,28.80,0,408.18,479.41,87.0,82.0,0.327,792032.4,792032.4,6919,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473330,2010108.00
05/22/2017 13:15,2,3.504,ACTIVE,214.87,348.96,59.981,1495473303,"201051344001135","219011344069620",30.04,20.00,0,333.63,378.12,106.6,101.0,0.486,696321.6,696321.6,6745,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473331,2010109.00
05/22/2017 13:15,2,3.303,ACTIVE,214.41,348.66,59.996,1495473303,"201051344000594","219011344069620",30.57,23.00,0,332.73,377.82,102.3,96.8,0.477,716276.5,716276.5,6747,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473332,2010110.00
05/22/2017 13:15,2,3.492,ACTIVE,215.09,348.36,59.975,1495473303,"201051344001203","219011344069620",30.43,21.00,0,333.63,378.72,107.6,101.9,0.504,705462.0,705462.0,6764,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473333,2010111.00
05/22/2017 13:15,2,3.168,ACTIVE,212.83,343.55,59.981,1495473303,"274151322000054","219011344069620",29.30,24.80,0,328.52,377.82,94.0,88.8,0.358,935108.2,935108.2,6696,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473333,2010112.00
05/22/2017 13:15,2,3.283,ACTIVE,214.87,348.36,59.975,1495473303,"201051344000867","219011344069620",30.53,21.00,0,321.01,389.24,101.6,96.1,0.464,700721.2,700721.2,6764,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473334,2010113.00
05/22/2017 13:15,2,3.477,ACTIVE,215.09,350.17,59.986,1495473303,"201051344001093","219011344069620",30.32,20.70,0,333.03,378.42,106.7,101.1,0.486,704210.3,704210.3,6757,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473335,2010114.00
05/22/2017 13:15,2,3.301,ACTIVE,215.09,350.77,59.986,1495473303,"201051344000900","219011344069620",30.47,19.00,0,316.80,390.44,101.8,96.3,0.473,722185.9,722185.9,6743,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473336,2010115.00
05/22/2017 13:15,2,3.271,ACTIVE,215.32,348.96,59.986,1495473303,"201051344000648","219011344069620",30.22,19.30,0,320.11,390.14,100.1,94.7,0.468,711182.9,711182.9,6738,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473337,2010116.00
05/22/2017 13:15,2,3.291,ACTIVE,215.32,351.07,59.981,1495473303,"201051344000569","219011344069620",30.53,19.00,0,318.91,390.44,101.7,96.3,0.482,724531.6,724531.6,6725,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473338,2010117.00
05/22/2017 13:15,2,3.316,ACTIVE,215.54,350.47,59.970,1495473303,"201051344000983","219011344069620",30.26,19.80,0,318.91,390.14,101.7,96.2,0.468,714951.2,714951.2,6742,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473339,2010118.00
05/22/2017 13:15,2,3.332,ACTIVE,215.54,350.17,59.986,1495473303,"201051344001158","219011344069620",29.92,19.80,0,319.51,390.14,101.1,95.6,0.473,700302.0,700302.0,6747,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473340,2010119.00
05/22/2017 13:15,2,3.291,ACTIVE,215.77,350.77,59.991,1495473303,"201051344000576","219011344069620",30.32,19.30,0,320.41,390.44,101.0,95.5,0.468,715009.8,715009.8,6740,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473341,2010120.00
05/22/2017 13:15,2,3.129,ACTIVE,212.83,343.25,59.975,1495473303,"274151322000087","219011344069620",29.64,32.80,0,328.82,376.31,93.9,88.7,0.345,907859.1,907859.1,6809,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495473342,2010121.00
05/22/2017 13:30,2,3.680,ACTIVE,216.00,351.67,59.981,1495474203,"201051344000645","219011344069620",29.90,20.70,0,334.54,378.12,111.4,105.6,0.508,713938.4,713938.4,6733,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474204,2010122.00
05/22/2017 13:30,2,3.490,ACTIVE,212.83,353.47,59.975,1495474203,"274151322000085","219011344069620",28.75,26.50,0,328.22,376.92,101.6,96.2,0.384,931605.9,931605.9,6700,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474205,2010123.00
05/22/2017 13:30,2,3.670,ACTIVE,215.32,352.87,59.981,1495474203,"201051344000633","219011344069620",30.08,21.30,0,333.63,378.72,111.8,105.9,0.539,700289.9,700289.9,6767,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474206,2010124.00
05/22/2017 13:30,2,3.674,ACTIVE,215.77,352.27,59.975,1495474203,"201051344000469","219011344069620",30.38,17.80,0,332.13,379.02,113.0,107.2,0.539,703388.3,703388.3,6743,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474207,2010125.00
05/22/2017 13:30,2,3.941,ACTIVE,214.87,351.07,59.981,1495474203,"201051344000646","219011344069620",29.92,23.00,0,333.33,380.22,119.4,113.4,0.566,697885.2,697885.2,6750,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474208,2010126.00
05/22/2017 13:30,2,3.564,ACTIVE,212.61,347.16,59.986,1495474203,"274151322000052","219011344069620",29.66,29.50,0,333.03,368.20,107.0,101.4,0.415,966803.6,966803.6,6704,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474209,2010127.00
05/22/2017 13:30,2,3.982,ACTIVE,215.77,353.17,60.012,1495474203,"201051344000585","219011344069620",30.30,21.50,0,332.43,379.92,122.2,116.0,0.575,709478.2,709478.2,6755,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474210,2010128.00
05/22/2017 13:30,2,3.910,ACTIVE,214.64,351.97,59.996,1495474203,"201051344001230","219011344069620",30.32,22.00,0,333.03,379.92,120.1,114.0,0.557,702490.1,702490.1,6751,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474210,2010129.00
05/22/2017 13:30,2,3.941,ACTIVE,216.00,353.47,59.986,1495474203,"201051344000582","219011344069620",29.92,21.00,0,333.33,379.92,119.4,113.3,0.548,692209.9,692209.9,6742,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474211,2010130.00
05/22/2017 13:30,2,3.945,ACTIVE,214.87,351.07,59.970,1495474203,"201051344000955","219011344069620",30.12,22.50,0,333.33,379.92,120.4,114.3,0.575,711044.1,711044.1,6755,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474212,2010131.00
05/22/2017 13:30,2,2.301,ACTIVE,212.83,443.64,59.975,1495474203,"274151322000094","219011344069620",41.21,28.80,0,406.97,466.79,96.0,90.7,0.367,791705.3,791705.3,6903,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474213,2010132.00
05/22/2017 13:30,2,3.674,ACTIVE,215.77,353.47,59.965,1495474203,"201051344000579","219011344069620",30.30,22.50,0,333.93,378.72,112.7,106.8,0.521,721213.3,721213.3,6747,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474214,2010133.00
05/22/2017 13:30,2,3.943,ACTIVE,214.64,352.87,60.002,1495474203,"201051344000890","219011344069620",30.36,23.30,0,333.93,380.22,121.3,115.1,0.552,704974.6,704974.6,6754,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474215,2010134.00
05/22/2017 13:30,2,3.975,ACTIVE,215.32,353.17,59.991,1495474203,"201051344000438","219011344069620",29.98,22.50,0,333.03,379.62,120.7,114.6,0.566,707753.7,707753.7,6745,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474216,2010135.00
05/22/2017 13:30,2,3.951,ACTIVE,215.09,358.28,59.981,1495474203,"201051344000417","219011344069620",19.52,20.30,0,333.03,389.54,78.1,73.5,0.672,655836.3,655836.3,6766,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474217,2010136.00
05/22/2017 13:30,2,3.543,ACTIVE,212.38,354.07,59.970,1495474203,"274151322000083","219011344069620",29.68,29.30,0,333.03,367.30,106.4,100.8,0.424,957007.6,957007.6,6711,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474218,2010137.00
05/22/2017 13:30,2,3.738,ACTIVE,213.51,353.77,59.975,1495474203,"274151322000076","219011344069620",30.45,28.00,0,334.84,370.60,115.3,109.4,0.451,1020500.1,1020500.1,6704,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474218,2010138.00
05/22/2017 13:30,2,3.676,ACTIVE,215.09,349.56,59.986,1495474203,"201051344000868","219011344069620",30.36,18.70,0,333.63,378.72,113.2,107.3,0.530,701876.1,701876.1,6748,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474219,2010139.00
05/22/2017 13:30,2,3.752,ACTIVE,212.61,357.38,59.991,1495474203,"274151322000095","219011344069620",30.04,27.80,0,333.33,367.00,114.0,108.1,0.438,1010609.2,1010609.2,6711,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474220,2010140.00
05/22/2017 13:30,2,3.752,ACTIVE,215.77,358.28,59.959,1495474203,"201051344000988","219011344069620",19.60,17.30,0,333.63,390.14,74.4,69.9,0.623,630118.3,630118.3,6766,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474221,2010141.00
05/22/2017 13:30,2,4.025,ACTIVE,215.32,351.67,59.975,1495474203,"201051344001025","219011344069620",30.12,21.80,0,333.63,380.52,122.8,116.6,0.557,707119.9,707119.9,6758,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474222,2010142.00
05/22/2017 13:30,2,3.664,ACTIVE,215.77,351.37,59.991,1495474203,"201051344000458","219011344069620",30.06,21.30,0,334.54,377.82,111.6,105.8,0.535,713945.3,713945.3,6734,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474223,2010143.00
05/22/2017 13:30,2,3.662,ACTIVE,216.45,353.47,60.012,1495474203,"201051344000853","219011344069620",30.45,19.50,0,334.84,379.32,113.0,107.1,0.530,714596.1,714596.1,6739,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474224,2010144.00
05/22/2017 13:30,2,3.957,ACTIVE,214.87,352.27,59.970,1495474203,"201051344000685","219011344069620",30.12,21.50,0,333.03,379.92,120.8,114.7,0.588,707829.0,707829.0,6759,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474225,2010145.00
05/22/2017 13:30,2,3.977,ACTIVE,215.54,352.87,59.981,1495474203,"201051344000917","219011344069620",29.94,22.00,0,332.43,380.22,120.7,114.5,0.561,704445.1,704445.1,6748,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474226,2010146.00
05/22/2017 13:30,2,3.971,ACTIVE,214.87,352.27,59.965,1495474203,"201051344001145","219011344069620",30.00,21.00,0,333.33,379.62,120.7,114.5,0.557,712378.5,712378.5,6737,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474227,2010147.00
05/22/2017 13:30,2,3.986,ACTIVE,215.77,352.57,60.002,1495474203,"201051344000651","219011344069620",30.22,21.00,0,333.03,379.62,122.1,115.9,0.561,700866.9,700866.9,6754,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474228,2010148.00
05/22/2017 13:30,2,3.463,ACTIVE,212.61,342.05,59.959,1495474203,"274151322000088","219011344069620",29.64,25.50,0,332.73,366.40,104.0,98.4,0.389,917504.9,917504.9,6710,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474229,2010149.00
05/22/2017 13:30,2,2.334,ACTIVE,213.29,435.83,59.970,1495474203,"274151322000068","219011344069620",40.93,30.30,0,401.56,466.79,97.0,91.7,0.371,792053.3,792053.3,6920,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474230,2010150.00
05/22/2017 13:30,2,3.951,ACTIVE,215.32,350.77,59.970,1495474203,"201051344001135","219011344069620",30.16,21.00,0,333.63,380.22,120.7,114.6,0.557,696347.3,696347.3,6746,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474231,2010151.00
05/22/2017 13:30,2,3.729,ACTIVE,214.64,350.77,59.959,1495474203,"201051344000594","219011344069620",29.96,23.50,0,333.63,379.32,113.2,107.3,0.517,716300.9,716300.9,6748,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474232,2010152.00
05/22/2017 13:30,2,3.941,ACTIVE,215.54,352.57,59.975,1495474203,"201051344001203","219011344069620",30.57,22.00,0,333.63,380.52,122.1,115.9,0.575,705488.0,705488.0,6765,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474233,2010153.00
05/22/2017 13:30,2,3.537,ACTIVE,212.38,342.05,59.965,1495474203,"274151322000054","219011344069620",29.02,26.00,0,332.43,367.30,104.0,98.4,0.393,935130.6,935130.6,6697,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474233,2010154.00
05/22/2017 13:30,2,3.654,ACTIVE,215.32,349.86,59.965,1495474203,"201051344000867","219011344069620",30.36,21.30,0,333.63,378.12,112.5,106.6,0.521,700745.5,700745.5,6765,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474234,2010155.00
05/22/2017 13:30,2,3.941,ACTIVE,215.54,353.47,59.970,1495474203,"201051344001093","219011344069620",30.40,21.30,0,333.33,380.52,121.3,115.2,0.552,704236.2,704236.2,6758,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474235,2010156.00
05/22/2017 13:30,2,3.635,ACTIVE,215.32,351.97,59.970,1495474203,"201051344000900","219011344069620",30.61,19.30,0,333.63,378.12,112.6,106.7,0.526,722210.3,722210.3,6744,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474236,2010157.00
05/22/2017 13:30,2,3.648,ACTIVE,215.54,351.37,59.965,1495474203,"201051344000648","219011344069620",29.84,20.00,0,334.54,377.82,110.3,104.6,0.521,711206.7,711206.7,6739,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474237,2010158.00
05/22/2017 13:30,2,3.652,ACTIVE,215.54,352.57,59.970,1495474203,"201051344000569","219011344069620",30.38,20.00,0,333.63,378.12,112.3,106.5,0.526,724555.9,724555.9,6726,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474238,2010159.00
05/22/2017 13:30,2,3.631,ACTIVE,215.54,351.07,59.959,1495474203,"201051344000983","219011344069620",30.47,20.00,0,333.63,378.42,112.0,106.2,0.535,714975.5,714975.5,6743,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474239,2010160.00
