ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 13:30,2,3.643,ACTIVE,215.77,351.67,59.975,1495474203,"201051344001158","219011344069620",30.22,20.30,0,333.93,378.12,111.5,105.7,0.521,700326.1,700326.1,6748,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474240,2010161.00
05/22/2017 13:30,2,3.656,ACTIVE,215.77,353.17,59.970,1495474203,"201051344000576","219011344069620",29.98,20.00,0,333.93,378.42,111.0,105.2,0.521,715033.8,715033.8,6741,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474241,2010162.00
05/22/2017 13:30,2,3.492,ACTIVE,212.38,354.67,59.959,1495474203,"274151322000087","219011344069620",29.40,33.80,0,333.03,366.10,104.0,98.4,0.384,907881.5,907881.5,6810,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495474242,2010163.00
05/22/2017 13:45,2,4.053,ACTIVE,216.00,353.47,59.970,1495475103,"201051344000645","219011344069620",29.78,21.80,0,334.24,381.12,122.2,116.1,0.561,713963.1,713963.1,6734,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475104,2010164.00
05/22/2017 13:45,2,3.820,ACTIVE,213.06,344.15,59.975,1495475103,"274151322000085","219011344069620",28.92,27.80,0,333.33,368.20,111.9,106.0,0.429,931628.5,931628.5,6701,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475105,2010165.00
05/22/2017 13:45,2,4.055,ACTIVE,215.54,353.77,59.975,1495475103,"201051344000633","219011344069620",29.92,22.00,0,332.73,382.03,122.8,116.6,0.592,700314.7,700314.7,6768,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475106,2010166.00
05/22/2017 13:45,2,4.068,ACTIVE,216.00,353.77,59.970,1495475103,"201051344000469","219011344069620",30.14,18.70,0,333.33,382.33,124.2,117.9,0.592,703413.3,703413.3,6744,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475107,2010167.00
05/22/2017 13:45,2,4.324,ACTIVE,215.09,353.17,59.970,1495475103,"201051344000646","219011344069620",29.96,23.50,0,331.83,383.83,131.1,124.6,0.619,697911.6,697911.6,6751,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475108,2010168.00
05/22/2017 13:45,2,3.947,ACTIVE,212.38,358.58,59.996,1495475103,"274151322000052","219011344069620",29.46,30.80,0,332.73,371.81,117.7,111.7,0.464,966827.3,966827.3,6705,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475109,2010169.00
05/22/2017 13:45,2,4.404,ACTIVE,216.00,354.67,59.981,1495475103,"201051344000585","219011344069620",30.06,22.30,0,333.33,383.83,134.1,127.5,0.628,709505.2,709505.2,6756,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475110,2010170.00
05/22/2017 13:45,2,4.320,ACTIVE,214.87,351.97,59.996,1495475103,"201051344001230","219011344069620",30.20,22.80,0,333.93,383.53,132.1,125.6,0.623,702516.6,702516.6,6752,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475111,2010171.00
05/22/2017 13:45,2,4.311,ACTIVE,216.22,354.67,59.965,1495475103,"201051344000582","219011344069620",30.06,21.30,0,333.63,384.43,131.1,124.6,0.601,692236.3,692236.3,6743,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475112,2010172.00
05/22/2017 13:45,2,4.354,ACTIVE,215.09,351.37,59.970,1495475103,"201051344000955","219011344069620",30.00,22.50,0,333.63,383.23,132.3,125.7,0.623,711070.7,711070.7,6756,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475112,2010173.00
05/22/2017 13:45,2,2.631,ACTIVE,212.83,429.22,59.975,1495475103,"274151322000094","219011344069620",40.14,29.50,0,405.17,466.49,106.6,101.0,0.407,791726.7,791726.7,6904,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475113,2010174.00
05/22/2017 13:45,2,4.062,ACTIVE,216.00,352.87,59.981,1495475103,"201051344000579","219011344069620",30.12,23.00,0,334.24,381.73,123.9,117.7,0.575,721238.2,721238.2,6748,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475114,2010175.00
05/22/2017 13:45,2,4.375,ACTIVE,215.09,352.27,59.938,1495475103,"201051344000890","219011344069620",30.06,23.80,0,333.63,384.13,133.2,126.7,0.601,705001.3,705001.3,6755,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475115,2010176.00
05/22/2017 13:45,2,4.371,ACTIVE,215.77,354.37,60.018,1495475103,"201051344000438","219011344069620",29.98,23.00,0,333.63,383.83,132.8,126.2,0.628,707780.3,707780.3,6746,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475116,2010177.00
05/22/2017 13:45,2,4.330,ACTIVE,215.54,348.96,59.975,1495475103,"201051344000417","219011344069620",19.56,22.30,0,334.24,391.04,85.8,80.9,0.402,655853.4,655853.4,6767,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475117,2010178.00
05/22/2017 13:45,2,3.926,ACTIVE,212.38,348.66,59.970,1495475103,"274151322000083","219011344069620",29.50,30.30,0,332.43,369.40,117.4,111.4,0.473,957031.1,957031.1,6712,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475118,2010179.00
05/22/2017 13:45,2,4.154,ACTIVE,213.51,355.28,59.970,1495475103,"274151322000076","219011344069620",30.20,29.50,0,333.93,373.61,127.2,120.8,0.513,1020525.6,1020525.6,6705,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475119,2010180.00
05/22/2017 13:45,2,4.109,ACTIVE,215.09,351.67,59.981,1495475103,"201051344000868","219011344069620",29.90,20.00,0,333.33,381.42,124.5,118.2,0.575,701901.1,701901.1,6749,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475120,2010181.00
05/22/2017 13:45,2,4.090,ACTIVE,212.38,345.96,59.970,1495475103,"274151322000095","219011344069620",30.36,29.50,0,332.43,370.00,125.7,119.4,0.482,1010634.4,1010634.4,6712,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475121,2010182.00
05/22/2017 13:45,2,4.111,ACTIVE,216.00,350.77,59.981,1495475103,"201051344000988","219011344069620",19.68,19.00,0,333.33,391.64,82.0,77.3,0.380,630134.7,630134.7,6767,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475122,2010183.00
05/22/2017 13:45,2,4.404,ACTIVE,215.77,352.57,59.986,1495475103,"201051344001025","219011344069620",30.28,22.50,0,333.93,384.13,135.0,128.4,0.619,707146.9,707146.9,6759,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475122,2010184.00
05/22/2017 13:45,2,4.033,ACTIVE,216.00,353.17,59.986,1495475103,"201051344000458","219011344069620",30.10,22.30,0,334.24,380.82,122.9,116.7,0.597,713970.0,713970.0,6735,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475123,2010185.00
05/22/2017 13:45,2,4.057,ACTIVE,216.67,354.67,59.986,1495475103,"201051344000853","219011344069620",30.30,20.30,0,335.14,383.53,124.5,118.2,0.588,714621.1,714621.1,6740,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475124,2010186.00
05/22/2017 13:45,2,4.393,ACTIVE,215.09,354.67,59.986,1495475103,"201051344000685","219011344069620",29.86,22.00,0,333.03,383.23,132.8,126.2,0.641,707855.6,707855.6,6760,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475125,2010187.00
05/22/2017 13:45,2,4.365,ACTIVE,216.00,354.07,59.981,1495475103,"201051344000917","219011344069620",30.14,22.80,0,332.73,384.43,133.2,126.6,0.628,704471.7,704471.7,6749,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475126,2010188.00
05/22/2017 13:45,2,4.387,ACTIVE,215.32,354.67,59.949,1495475103,"201051344001145","219011344069620",29.90,21.50,0,333.63,383.23,132.9,126.3,0.619,712405.1,712405.1,6738,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475127,2010189.00
05/22/2017 13:45,2,4.445,ACTIVE,216.22,355.88,59.986,1495475103,"201051344000651","219011344069620",29.80,21.50,0,333.63,384.13,134.2,127.6,0.614,700893.8,700893.8,6755,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475128,2010190.00
05/22/2017 13:45,2,3.840,ACTIVE,212.38,346.26,59.975,1495475103,"274151322000088","219011344069620",29.54,26.50,0,332.43,369.70,114.8,108.9,0.438,917527.9,917527.9,6711,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475129,2010191.00
05/22/2017 13:45,2,2.646,ACTIVE,213.74,432.82,59.981,1495475103,"274151322000068","219011344069620",40.37,31.50,0,406.97,470.99,107.8,102.2,0.411,792074.8,792074.8,6921,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475130,2010192.00
05/22/2017 13:45,2,4.342,ACTIVE,215.77,353.17,59.991,1495475103,"201051344001135","219011344069620",30.12,21.50,0,333.03,383.53,132.4,125.8,0.610,696373.9,696373.9,6747,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475130,2010193.00
05/22/2017 13:45,2,4.111,ACTIVE,214.87,352.57,59.981,1495475103,"201051344000594","219011344069620",29.96,24.30,0,333.03,382.33,124.8,118.5,0.575,716326.0,716326.0,6749,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475131,2010194.00
05/22/2017 13:45,2,4.457,ACTIVE,216.22,354.67,59.986,1495475103,"201051344001203","219011344069620",29.80,23.00,0,333.93,384.73,134.5,127.9,0.636,705515.0,705515.0,6766,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475132,2010195.00
05/22/2017 13:45,2,3.908,ACTIVE,212.61,355.88,59.991,1495475103,"274151322000054","219011344069620",29.00,27.30,0,332.43,369.40,114.7,108.7,0.438,935153.6,935153.6,6698,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475133,2010196.00
05/22/2017 13:45,2,4.070,ACTIVE,215.32,350.77,59.991,1495475103,"201051344000867","219011344069620",30.14,22.30,0,333.33,381.12,124.2,118.0,0.566,700770.4,700770.4,6766,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475134,2010197.00
05/22/2017 13:45,2,4.387,ACTIVE,216.00,355.88,59.981,1495475103,"201051344001093","219011344069620",30.12,21.80,0,333.03,384.43,133.8,127.3,0.605,704262.9,704262.9,6759,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475135,2010198.00
05/22/2017 13:45,2,4.064,ACTIVE,215.77,353.47,59.996,1495475103,"201051344000900","219011344069620",30.32,19.50,0,333.33,381.12,124.8,118.5,0.575,722235.3,722235.3,6745,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475136,2010199.00
05/22/2017 13:45,2,3.980,ACTIVE,215.77,353.47,59.986,1495475103,"201051344000648","219011344069620",30.24,20.70,0,334.24,380.82,122.0,115.8,0.570,711231.3,711231.3,6740,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475137,2010200.00
05/22/2017 13:45,2,4.070,ACTIVE,216.00,353.47,60.002,1495475103,"201051344000569","219011344069620",30.20,21.50,0,333.33,381.12,124.5,118.3,0.583,724580.9,724580.9,6727,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475138,2010201.00
05/22/2017 13:45,2,4.033,ACTIVE,216.22,353.47,59.996,1495475103,"201051344000983","219011344069620",30.42,21.30,0,332.73,381.12,124.2,118.0,0.588,715000.4,715000.4,6744,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475139,2010202.00
05/22/2017 13:45,2,4.070,ACTIVE,216.22,353.47,59.991,1495475103,"201051344001158","219011344069620",29.98,21.80,0,333.33,382.03,123.7,117.5,0.583,700350.9,700350.9,6749,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475140,2010203.00
05/22/2017 13:45,2,4.045,ACTIVE,216.22,353.77,59.986,1495475103,"201051344000576","219011344069620",30.08,21.30,0,334.24,382.03,123.3,117.1,0.575,715058.6,715058.6,6742,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475141,2010204.00
05/22/2017 13:45,2,3.871,ACTIVE,212.83,342.95,59.981,1495475103,"274151322000087","219011344069620",29.48,35.40,0,333.03,368.50,115.7,109.7,0.424,907904.6,907904.6,6811,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495475142,2010205.00
05/22/2017 14:00,2,3.975,ACTIVE,216.22,353.77,59.928,1495476003,"201051344000645","219011344069620",29.84,20.70,0,334.24,382.63,120.1,114.0,0.552,713991.4,713991.4,6735,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476004,2010206.00
05/22/2017 14:00,2,3.764,ACTIVE,213.06,357.98,59.965,1495476003,"274151322000085","219011344069620",28.78,28.50,0,333.93,369.70,109.6,103.8,0.415,931654.2,931654.2,6702,0,0,0,L,1151911521,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476005,2010207.00
05/22/2017 14:00,2,3.957,ACTIVE,215.77,354.67,59.959,1495476003,"201051344000633","219011344069620",30.08,22.00,0,333.33,382.63,120.6,114.4,0.570,700343.1,700343.1,6769,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476006,2010208.00
05/22/2017 14:00,2,3.967,ACTIVE,216.22,354.07,59.959,1495476003,"201051344000469","219011344069620",30.42,18.70,0,333.33,383.53,122.2,116.0,0.579,703442.0,703442.0,6745,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476007,2010209.00
05/22/2017 14:00,2,4.248,ACTIVE,215.32,353.47,59.949,1495476003,"201051344000646","219011344069620",29.80,24.00,0,332.43,384.43,128.2,121.8,0.605,697941.5,697941.5,6752,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476008,2010210.00
05/22/2017 14:00,2,3.842,ACTIVE,212.83,352.27,59.965,1495476003,"274151322000052","219011344069620",29.66,31.80,0,333.63,371.81,115.4,109.5,0.455,966854.3,966854.3,6706,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476009,2010211.00
05/22/2017 14:00,2,4.297,ACTIVE,216.22,354.67,59.959,1495476003,"201051344000585","219011344069620",30.18,23.00,0,333.63,384.73,131.2,124.8,0.614,709535.8,709535.8,6757,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476010,2010212.00
05/22/2017 14:00,2,4.262,ACTIVE,215.09,351.37,59.965,1495476003,"201051344001230","219011344069620",30.04,23.30,0,333.03,383.83,129.7,123.3,0.601,702546.8,702546.8,6753,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476011,2010213.00
05/22/2017 14:00,2,4.254,ACTIVE,216.45,354.67,59.954,1495476003,"201051344000582","219011344069620",29.86,21.80,0,333.63,385.33,128.8,122.4,0.588,692266.2,692266.2,6744,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476012,2010214.00
05/22/2017 14:00,2,4.260,ACTIVE,215.32,353.47,59.986,1495476003,"201051344000955","219011344069620",30.00,23.50,0,333.33,383.83,129.4,123.0,0.610,711100.8,711100.8,6757,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476013,2010215.00
05/22/2017 14:00,2,2.605,ACTIVE,213.06,424.71,59.970,1495476003,"274151322000094","219011344069620",40.00,30.80,0,403.97,458.97,106.5,100.9,0.411,791751.1,791751.1,6905,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476014,2010216.00
05/22/2017 14:00,2,3.998,ACTIVE,216.22,354.07,59.970,1495476003,"201051344000579","219011344069620",30.18,23.80,0,334.24,383.23,122.2,116.1,0.575,721266.7,721266.7,6749,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476015,2010217.00
05/22/2017 14:00,2,4.285,ACTIVE,215.09,352.57,59.970,1495476003,"201051344000890","219011344069620",30.12,24.30,0,333.33,384.43,130.7,124.2,0.597,705031.6,705031.6,6756,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476016,2010218.00
05/22/2017 14:00,2,4.266,ACTIVE,215.77,354.67,59.944,1495476003,"201051344000438","219011344069620",30.12,23.30,0,334.24,384.73,130.2,123.7,0.610,707810.4,707810.4,6747,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476016,2010219.00
05/22/2017 14:00,2,4.248,ACTIVE,215.54,349.26,59.975,1495476003,"201051344000417","219011344069620",19.58,23.50,0,318.30,390.44,84.2,79.4,0.402,655872.7,655872.7,6768,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476017,2010220.00
05/22/2017 14:00,2,3.857,ACTIVE,212.83,354.97,59.959,1495476003,"274151322000083","219011344069620",29.62,30.80,0,333.33,371.51,115.7,109.7,0.460,957058.0,957058.0,6713,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476018,2010221.00
05/22/2017 14:00,2,4.086,ACTIVE,213.74,353.77,59.965,1495476003,"274151322000076","219011344069620",30.26,30.30,0,333.93,373.91,125.2,118.9,0.486,1020554.6,1020554.6,6706,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476019,2010222.00
05/22/2017 14:00,2,4.010,ACTIVE,215.54,352.57,59.975,1495476003,"201051344000868","219011344069620",30.36,19.80,0,333.03,382.33,123.2,117.0,0.566,701929.6,701929.6,6750,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476020,2010223.00
05/22/2017 14:00,2,4.107,ACTIVE,212.83,358.88,60.002,1495476003,"274151322000095","219011344069620",29.92,30.50,0,333.63,373.91,124.3,118.1,0.473,1010663.2,1010663.2,6713,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476021,2010224.00
05/22/2017 14:00,2,4.076,ACTIVE,216.45,351.07,59.991,1495476003,"201051344000988","219011344069620",19.68,19.30,0,318.30,392.55,81.2,76.5,0.380,630153.3,630153.3,6768,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476022,2010225.00
05/22/2017 14:00,2,4.357,ACTIVE,215.77,353.77,60.018,1495476003,"201051344001025","219011344069620",30.16,23.50,0,333.93,385.03,133.1,126.5,0.605,707177.6,707177.6,6760,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476023,2010226.00
05/22/2017 14:00,2,4.018,ACTIVE,216.22,353.17,59.954,1495476003,"201051344000458","219011344069620",29.96,22.30,0,334.24,382.33,121.8,115.7,0.583,713998.2,713998.2,6736,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476024,2010227.00
05/22/2017 14:00,2,4.027,ACTIVE,216.67,355.28,60.002,1495476003,"201051344000853","219011344069620",30.30,20.70,0,337.54,385.63,123.5,117.3,0.588,714649.6,714649.6,6741,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476025,2010228.00
05/22/2017 14:00,2,4.324,ACTIVE,215.09,352.87,60.012,1495476003,"201051344000685","219011344069620",29.92,22.00,0,332.43,384.73,131.0,124.5,0.628,707885.7,707885.7,6761,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476025,2010229.00
05/22/2017 14:00,2,4.291,ACTIVE,216.00,353.77,59.991,1495476003,"201051344000917","219011344069620",30.26,22.80,0,332.73,385.03,131.5,125.0,0.619,704501.9,704501.9,6750,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476026,2010230.00
05/22/2017 14:00,2,4.361,ACTIVE,215.32,353.17,59.991,1495476003,"201051344001145","219011344069620",29.70,22.30,0,333.33,384.13,131.1,124.6,0.601,712435.3,712435.3,6739,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476027,2010231.00
05/22/2017 14:00,2,4.387,ACTIVE,216.22,354.07,59.991,1495476003,"201051344000651","219011344069620",29.82,21.80,0,333.63,385.03,132.4,125.9,0.601,700924.2,700924.2,6756,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476028,2010232.00
05/22/2017 14:00,2,3.834,ACTIVE,212.83,343.85,59.981,1495476003,"274151322000088","219011344069620",29.30,27.50,0,333.63,371.21,113.7,107.8,0.429,917554.0,917554.0,6712,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476029,2010233.00
05/22/2017 14:00,2,2.650,ACTIVE,213.74,429.22,59.991,1495476003,"274151322000068","219011344069620",39.88,32.40,0,408.78,464.68,106.9,101.3,0.407,792099.2,792099.2,6922,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476030,2010234.00
05/22/2017 14:00,2,4.336,ACTIVE,215.77,352.87,59.991,1495476003,"201051344001135","219011344069620",29.80,21.80,0,333.33,383.83,130.9,124.4,0.610,696403.9,696403.9,6748,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476031,2010235.00
05/22/2017 14:00,2,4.051,ACTIVE,215.09,352.87,59.975,1495476003,"201051344000594","219011344069620",30.14,24.80,0,333.03,382.33,123.6,117.4,0.561,716354.5,716354.5,6750,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476032,2010236.00
05/22/2017 14:00,2,4.338,ACTIVE,216.22,354.97,59.996,1495476003,"201051344001203","219011344069620",30.26,23.50,0,335.14,385.63,132.9,126.4,0.619,705545.5,705545.5,6767,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476033,2010237.00
05/22/2017 14:00,2,3.863,ACTIVE,213.06,343.85,59.981,1495476003,"274151322000054","219011344069620",29.02,27.30,0,333.63,371.81,113.4,107.5,0.433,935179.7,935179.7,6699,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476033,2010238.00
05/22/2017 14:00,2,4.045,ACTIVE,215.77,351.67,59.944,1495476003,"201051344000867","219011344069620",30.10,22.00,0,333.63,381.12,123.3,117.1,0.566,700798.8,700798.8,6767,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476034,2010239.00
05/22/2017 14:00,2,4.336,ACTIVE,216.00,355.88,59.991,1495476003,"201051344001093","219011344069620",30.20,22.50,0,333.63,385.03,132.6,126.0,0.605,704293.3,704293.3,6760,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476035,2010240.00
05/22/2017 14:00,2,4.014,ACTIVE,216.00,354.07,59.991,1495476003,"201051344000900","219011344069620",30.49,20.00,0,333.33,382.93,124.0,117.7,0.570,722263.8,722263.8,6746,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476036,2010241.00
05/22/2017 14:00,2,3.977,ACTIVE,215.77,353.17,59.981,1495476003,"201051344000648","219011344069620",30.14,20.70,0,334.24,382.33,121.4,115.2,0.566,711259.2,711259.2,6741,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476037,2010242.00
05/22/2017 14:00,2,4.027,ACTIVE,216.00,353.17,60.028,1495476003,"201051344000569","219011344069620",30.34,21.30,0,333.03,382.93,123.8,117.6,0.583,724609.3,724609.3,6728,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476038,2010243.00
05/22/2017 14:00,2,4.025,ACTIVE,216.00,352.87,59.991,1495476003,"201051344000983","219011344069620",30.32,21.50,0,333.33,383.23,123.6,117.3,0.583,715028.8,715028.8,6745,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476039,2010244.00
05/22/2017 14:00,2,4.051,ACTIVE,216.22,353.47,59.981,1495476003,"201051344001158","219011344069620",29.90,21.30,0,333.63,382.63,122.7,116.5,0.570,700379.1,700379.1,6750,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476040,2010245.00
05/22/2017 14:00,2,3.992,ACTIVE,216.45,355.28,59.986,1495476003,"201051344000576","219011344069620",30.26,21.30,0,335.44,382.93,122.4,116.2,0.575,715086.8,715086.8,6743,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476041,2010246.00
05/22/2017 14:00,2,3.869,ACTIVE,213.06,348.66,59.975,1495476003,"274151322000087","219011344069620",29.26,36.30,0,333.63,370.30,114.6,108.7,0.429,907930.9,907930.9,6812,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476042,2010247.00
05/22/2017 14:15,2,3.209,ACTIVE,215.77,350.17,59.975,1495476904,"201051344000645","219011344069620",29.52,21.50,0,334.84,381.42,96.0,90.7,0.438,714017.8,714017.8,6736,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476905,2010248.00
05/22/2017 14:15,2,3.000,ACTIVE,212.83,352.27,59.965,1495476904,"274151322000085","219011344069620",29.00,29.00,0,334.54,369.10,88.0,83.0,0.331,931678.3,931678.3,6703,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476906,2010249.00
05/22/2017 14:15,2,3.195,ACTIVE,215.32,350.77,59.975,1495476904,"201051344000633","219011344069620",29.82,22.80,0,334.24,381.73,96.4,91.2,0.460,700369.6,700369.6,6770,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476906,2010250.00
05/22/2017 14:15,2,3.184,ACTIVE,215.54,350.47,59.981,1495476904,"201051344000469","219011344069620",30.24,19.50,0,333.93,381.73,97.5,92.2,0.464,703468.8,703468.8,6746,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476907,2010251.00
05/22/2017 14:15,2,3.477,ACTIVE,214.41,350.47,59.970,1495476904,"201051344000646","219011344069620",29.72,24.30,0,332.73,382.63,104.7,99.1,0.504,697969.9,697969.9,6753,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476908,2010252.00
05/22/2017 14:15,2,3.092,ACTIVE,212.61,354.67,59.981,1495476904,"274151322000052","219011344069620",29.54,32.40,0,333.63,370.60,92.5,87.3,0.362,966879.7,966879.7,6707,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476909,2010253.00
05/22/2017 14:15,2,3.510,ACTIVE,215.32,349.86,59.959,1495476904,"201051344000585","219011344069620",30.14,23.50,0,333.33,383.83,107.2,101.5,0.499,709564.8,709564.8,6758,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476910,2010254.00
05/22/2017 14:15,2,3.480,ACTIVE,214.41,348.96,59.975,1495476904,"201051344001230","219011344069620",29.86,24.50,0,333.63,382.63,105.3,99.7,0.482,702575.3,702575.3,6754,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476911,2010255.00
05/22/2017 14:15,2,3.473,ACTIVE,215.54,350.17,59.981,1495476904,"201051344000582","219011344069620",29.56,22.50,0,333.63,383.83,104.0,98.4,0.477,692294.5,692294.5,6745,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476912,2010256.00
05/22/2017 14:15,2,3.457,ACTIVE,214.41,348.66,60.002,1495476904,"201051344000955","219011344069620",29.98,24.30,0,333.03,382.03,104.8,99.3,0.499,711129.3,711129.3,6758,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476913,2010257.00
05/22/2017 14:15,2,2.008,ACTIVE,212.61,435.83,59.975,1495476904,"274151322000094","219011344069620",40.51,31.80,0,404.27,455.37,82.2,77.4,0.314,791773.8,791773.8,6906,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476914,2010258.00
05/22/2017 14:15,2,3.135,ACTIVE,215.54,350.47,59.981,1495476904,"201051344000579","219011344069620",30.26,23.80,0,334.54,382.33,96.1,90.8,0.451,721293.3,721293.3,6750,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476914,2010259.00
05/22/2017 14:15,2,3.486,ACTIVE,214.41,350.17,59.970,1495476904,"201051344000890","219011344069620",29.82,25.00,0,333.03,382.93,105.3,99.7,0.486,705060.3,705060.3,6757,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476915,2010260.00
05/22/2017 14:15,2,3.463,ACTIVE,215.09,351.37,59.975,1495476904,"201051344000438","219011344069620",29.74,24.00,0,333.93,383.83,104.4,98.8,0.491,707838.9,707838.9,6748,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476916,2010261.00
05/22/2017 14:15,2,3.443,ACTIVE,214.87,356.48,59.981,1495476904,"201051344000417","219011344069620",19.38,23.30,0,317.40,390.74,67.7,63.4,0.566,655890.9,655890.9,6769,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476917,2010262.00
05/22/2017 14:15,2,3.055,ACTIVE,212.61,353.47,59.970,1495476904,"274151322000083","219011344069620",29.28,31.30,0,333.63,370.60,90.5,85.5,0.362,957083.0,957083.0,6714,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476918,2010263.00
05/22/2017 14:15,2,3.182,ACTIVE,213.29,350.47,59.970,1495476904,"274151322000076","219011344069620",30.36,30.30,0,333.63,373.31,97.8,92.5,0.384,1020581.7,1020581.7,6707,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476919,2010264.00
05/22/2017 14:15,2,3.131,ACTIVE,214.87,349.26,59.996,1495476904,"201051344000868","219011344069620",30.10,19.80,0,333.33,380.52,95.5,90.2,0.451,701956.3,701956.3,6751,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476920,2010265.00
05/22/2017 14:15,2,3.201,ACTIVE,212.61,352.57,59.965,1495476904,"274151322000095","219011344069620",29.76,30.50,0,333.63,371.51,96.5,91.2,0.367,1010690.0,1010690.0,6714,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476921,2010266.00
05/22/2017 14:15,2,3.180,ACTIVE,215.32,356.18,59.949,1495476904,"201051344000988","219011344069620",19.50,18.30,0,319.21,391.34,62.8,58.7,0.526,630170.6,630170.6,6769,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476922,2010267.00
05/22/2017 14:15,2,3.482,ACTIVE,215.09,349.56,59.970,1495476904,"201051344001025","219011344069620",29.92,23.50,0,333.63,384.13,105.6,100.0,0.477,707206.5,707206.5,6761,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476923,2010268.00
05/22/2017 14:15,2,3.074,ACTIVE,215.54,348.96,59.991,1495476904,"201051344000458","219011344069620",30.08,22.30,0,334.84,381.42,93.7,88.5,0.460,714024.4,714024.4,6737,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476924,2010269.00
05/22/2017 14:15,2,3.105,ACTIVE,216.22,351.37,59.970,1495476904,"201051344000853","219011344069620",30.18,21.00,0,336.34,384.43,94.9,89.6,0.446,714676.2,714676.2,6742,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476925,2010270.00
05/22/2017 14:15,2,3.400,ACTIVE,214.87,351.07,59.975,1495476904,"201051344000685","219011344069620",29.92,22.80,0,333.63,382.63,103.0,97.5,0.495,707914.1,707914.1,6762,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476926,2010271.00
05/22/2017 14:15,2,3.441,ACTIVE,215.09,351.07,59.975,1495476904,"201051344000917","219011344069620",29.70,23.30,0,333.03,383.23,103.5,97.9,0.482,704530.5,704530.5,6751,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476927,2010272.00
05/22/2017 14:15,2,3.418,ACTIVE,214.64,350.47,59.970,1495476904,"201051344001145","219011344069620",29.82,22.50,0,333.63,383.53,103.2,97.7,0.473,712463.7,712463.7,6740,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476927,2010273.00
05/22/2017 14:15,2,3.447,ACTIVE,215.32,351.07,59.975,1495476904,"201051344000651","219011344069620",29.82,22.50,0,334.24,383.53,104.2,98.6,0.477,700952.9,700952.9,6757,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476928,2010274.00
05/22/2017 14:15,2,2.951,ACTIVE,212.61,345.66,59.970,1495476904,"274151322000088","219011344069620",29.18,28.30,0,333.33,370.30,87.1,82.2,0.327,917578.4,917578.4,6713,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476929,2010275.00
05/22/2017 14:15,2,1.986,ACTIVE,213.51,437.33,59.975,1495476904,"274151322000068","219011344069620",40.41,33.30,0,401.56,459.87,80.7,76.0,0.305,792122.0,792122.0,6923,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476931,2010276.00
05/22/2017 14:15,2,3.412,ACTIVE,215.09,349.86,59.965,1495476904,"201051344001135","219011344069620",29.76,22.80,0,333.33,382.33,102.8,97.3,0.482,696432.2,696432.2,6749,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476931,2010277.00
05/22/2017 14:15,2,3.100,ACTIVE,214.64,348.96,59.970,1495476904,"201051344000594","219011344069620",30.06,25.00,0,332.73,382.03,94.4,89.2,0.433,716381.0,716381.0,6751,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476932,2010278.00
05/22/2017 14:15,2,3.453,ACTIVE,215.54,349.86,59.970,1495476904,"201051344001203","219011344069620",29.72,23.80,0,334.24,384.13,104.0,98.4,0.486,705574.2,705574.2,6768,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476933,2010279.00
05/22/2017 14:15,2,2.971,ACTIVE,212.83,342.05,59.965,1495476904,"274151322000054","219011344069620",28.77,28.00,0,333.63,370.30,86.6,81.7,0.327,935203.9,935203.9,6700,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476934,2010280.00
05/22/2017 14:15,2,3.123,ACTIVE,215.09,348.36,59.970,1495476904,"201051344000867","219011344069620",29.58,22.00,0,333.93,381.12,93.5,88.4,0.442,700825.2,700825.2,6768,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476935,2010281.00
05/22/2017 14:15,2,3.342,ACTIVE,215.32,351.07,59.981,1495476904,"201051344001093","219011344069620",30.53,22.80,0,333.63,383.23,103.3,97.8,0.464,704321.9,704321.9,6761,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476936,2010282.00
05/22/2017 14:15,2,3.029,ACTIVE,215.32,350.17,59.965,1495476904,"201051344000900","219011344069620",30.47,19.80,0,333.93,382.33,93.5,88.4,0.433,722290.2,722290.2,6747,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476937,2010283.00
05/22/2017 14:15,2,2.965,ACTIVE,215.32,349.26,59.959,1495476904,"201051344000648","219011344069620",30.42,21.30,0,334.84,380.52,91.4,86.3,0.429,711285.1,711285.1,6742,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476938,2010284.00
05/22/2017 14:15,2,3.031,ACTIVE,215.54,350.47,60.002,1495476904,"201051344000569","219011344069620",30.42,21.50,0,333.93,381.12,93.4,88.2,0.442,724635.7,724635.7,6729,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476939,2010285.00
05/22/2017 14:15,2,3.037,ACTIVE,215.54,348.96,59.959,1495476904,"201051344000983","219011344069620",30.32,21.50,0,333.63,381.42,93.3,88.1,0.455,715055.2,715055.2,6746,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476940,2010286.00
05/22/2017 14:15,2,3.080,ACTIVE,215.54,349.56,59.970,1495476904,"201051344001158","219011344069620",29.64,21.50,0,334.54,382.03,92.5,87.3,0.438,700405.3,700405.3,6751,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476941,2010287.00
05/22/2017 14:15,2,3.016,ACTIVE,215.54,350.47,59.970,1495476904,"201051344000576","219011344069620",30.18,20.70,0,335.74,381.73,92.1,87.0,0.433,715112.9,715112.9,6744,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476942,2010288.00
05/22/2017 14:15,2,2.900,ACTIVE,212.83,351.07,59.965,1495476904,"274151322000087","219011344069620",29.44,37.30,0,333.63,369.40,86.5,81.5,0.318,907955.3,907955.3,6813,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495476943,2010289.00
05/22/2017 14:30,2,2.717,ACTIVE,214.64,348.06,59.965,1495477803,"201051344000645","219011344069620",30.24,21.00,0,323.11,372.11,83.2,78.4,0.384,714038.7,714038.7,6737,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477805,2010290.00
05/22/2017 14:30,2,2.627,ACTIVE,212.61,359.48,59.986,1495477803,"274151322000085","219011344069620",28.88,27.50,0,321.31,377.82,76.8,72.2,0.535,931697.3,931697.3,6704,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477806,2010291.00
05/22/2017 14:30,2,2.754,ACTIVE,214.41,348.36,59.996,1495477803,"201051344000633","219011344069620",30.00,22.00,0,323.11,372.71,83.7,78.9,0.393,700390.5,700390.5,6771,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477806,2010292.00
05/22/2017 14:30,2,2.729,ACTIVE,214.87,348.36,59.986,1495477803,"201051344000469","219011344069620",30.59,18.30,0,326.72,372.41,84.6,79.7,0.402,703489.9,703489.9,6747,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477807,2010293.00
05/22/2017 14:30,2,2.988,ACTIVE,213.96,347.76,59.991,1495477803,"201051344000646","219011344069620",29.98,23.50,0,324.32,375.11,90.8,85.7,0.433,697992.3,697992.3,6754,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477808,2010294.00
05/22/2017 14:30,2,2.668,ACTIVE,212.16,349.86,59.986,1495477803,"274151322000052","219011344069620",29.74,31.00,0,320.41,378.42,80.3,75.6,0.309,966899.6,966899.6,6708,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477809,2010295.00
05/22/2017 14:30,2,3.023,ACTIVE,214.64,347.76,59.991,1495477803,"201051344000585","219011344069620",30.36,22.80,0,323.41,374.21,93.0,87.8,0.433,709587.8,709587.8,6759,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477810,2010296.00
05/22/2017 14:30,2,2.994,ACTIVE,213.96,347.16,59.981,1495477803,"201051344001230","219011344069620",30.22,23.50,0,322.51,374.51,91.7,86.5,0.429,702597.9,702597.9,6755,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477811,2010297.00
05/22/2017 14:30,2,3.002,ACTIVE,214.87,348.66,59.981,1495477803,"201051344000582","219011344069620",29.80,21.30,0,324.62,374.81,90.6,85.5,0.415,692316.9,692316.9,6746,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477812,2010298.00
05/22/2017 14:30,2,3.021,ACTIVE,213.96,347.16,59.996,1495477803,"201051344000955","219011344069620",29.94,23.80,0,323.72,374.21,91.6,86.5,0.433,711151.8,711151.8,6759,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477813,2010299.00
05/22/2017 14:30,2,1.812,ACTIVE,212.38,433.72,59.986,1495477803,"274151322000094","219011344069620",39.24,28.80,0,402.16,473.70,72.0,67.6,0.504,791791.7,791791.7,6907,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477814,2010300.00
05/22/2017 14:30,2,2.752,ACTIVE,214.87,347.46,59.991,1495477803,"201051344000579","219011344069620",30.32,23.30,0,324.62,372.71,84.5,79.6,0.389,721314.3,721314.3,6751,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477815,2010301.00
05/22/2017 14:30,2,3.051,ACTIVE,213.96,348.06,59.928,1495477803,"201051344000890","219011344069620",29.82,24.80,0,324.62,375.41,92.2,87.1,0.415,705083.0,705083.0,6758,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477816,2010302.00
05/22/2017 14:30,2,3.020,ACTIVE,214.64,348.36,59.970,1495477803,"201051344000438","219011344069620",29.94,23.50,0,326.42,375.11,91.5,86.4,0.429,707861.5,707861.5,6749,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477817,2010303.00
