ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 14:30,2,3.020,ACTIVE,214.19,352.27,59.996,1495477803,"201051344000417","219011344069620",19.42,22.30,0,322.51,384.13,59.4,55.4,0.495,655905.4,655905.4,6770,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477817,2010304.00
05/22/2017 14:30,2,2.662,ACTIVE,212.16,342.05,59.991,1495477803,"274151322000083","219011344069620",29.56,30.50,0,321.01,378.42,79.7,75.0,0.314,957102.9,957102.9,6715,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477818,2010305.00
05/22/2017 14:30,2,2.807,ACTIVE,212.83,343.55,59.991,1495477803,"274151322000076","219011344069620",30.28,29.50,0,324.92,364.89,86.1,81.2,0.336,1020603.2,1020603.2,6708,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477819,2010306.00
05/22/2017 14:30,2,2.770,ACTIVE,214.19,347.46,59.986,1495477803,"201051344000868","219011344069620",30.08,19.50,0,325.52,371.51,84.4,79.5,0.393,701977.3,701977.3,6752,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477820,2010307.00
05/22/2017 14:30,2,2.791,ACTIVE,212.16,341.45,60.002,1495477803,"274151322000095","219011344069620",30.10,30.30,0,323.41,361.89,85.1,80.2,0.323,1010711.2,1010711.2,6715,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477821,2010308.00
05/22/2017 14:30,2,2.773,ACTIVE,214.64,353.47,59.975,1495477803,"201051344000988","219011344069620",19.76,17.50,0,323.72,382.03,55.5,51.7,0.464,630184.3,630184.3,6770,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477822,2010309.00
05/22/2017 14:30,2,3.062,ACTIVE,214.64,347.46,59.986,1495477803,"201051344001025","219011344069620",29.96,22.80,0,323.72,376.01,92.9,87.8,0.424,707229.5,707229.5,6762,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477823,2010310.00
05/22/2017 14:30,2,2.691,ACTIVE,214.64,346.56,59.975,1495477803,"201051344000458","219011344069620",30.40,22.00,0,324.92,371.21,82.9,78.1,0.398,714045.1,714045.1,6738,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477824,2010311.00
05/22/2017 14:30,2,2.732,ACTIVE,215.32,348.96,59.991,1495477803,"201051344000853","219011344069620",30.36,20.70,0,327.02,373.01,83.9,79.1,0.393,714697.2,714697.2,6743,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477825,2010312.00
05/22/2017 14:30,2,2.973,ACTIVE,214.19,348.66,60.012,1495477803,"201051344000685","219011344069620",30.20,22.50,0,324.32,374.21,90.9,85.8,0.442,707936.5,707936.5,6763,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477825,2010313.00
05/22/2017 14:30,2,2.992,ACTIVE,214.87,347.46,59.991,1495477803,"201051344000917","219011344069620",30.20,22.80,0,325.52,374.21,91.5,86.4,0.424,704553.0,704553.0,6752,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477827,2010314.00
05/22/2017 14:30,2,2.982,ACTIVE,214.19,348.36,60.028,1495477803,"201051344001145","219011344069620",30.22,22.00,0,324.92,373.91,91.3,86.2,0.415,712486.3,712486.3,6741,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477828,2010315.00
05/22/2017 14:30,2,3.021,ACTIVE,214.87,349.26,59.991,1495477803,"201051344000651","219011344069620",30.10,21.80,0,324.92,373.91,92.2,87.1,0.420,700975.7,700975.7,6758,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477828,2010316.00
05/22/2017 14:30,2,2.600,ACTIVE,212.16,353.47,59.996,1495477803,"274151322000088","219011344069620",29.24,27.00,0,321.01,377.82,77.0,72.4,0.521,917597.6,917597.6,6714,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477829,2010317.00
05/22/2017 14:30,2,1.805,ACTIVE,213.06,426.21,59.991,1495477803,"274151322000068","219011344069620",39.82,29.50,0,402.16,473.40,73.0,68.5,0.495,792139.9,792139.9,6924,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477830,2010318.00
05/22/2017 14:30,2,2.998,ACTIVE,214.19,347.16,59.949,1495477803,"201051344001135","219011344069620",30.02,21.50,0,324.02,373.91,91.2,86.1,0.424,696454.7,696454.7,6750,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477831,2010319.00
05/22/2017 14:30,2,2.707,ACTIVE,213.74,346.56,59.991,1495477803,"201051344000594","219011344069620",30.55,24.80,0,320.41,371.81,83.8,78.9,0.384,716402.0,716402.0,6752,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477832,2010320.00
05/22/2017 14:30,2,3.010,ACTIVE,214.64,347.16,60.002,1495477803,"201051344001203","219011344069620",30.24,23.30,0,325.22,374.81,92.2,87.1,0.438,705597.0,705597.0,6769,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477833,2010321.00
05/22/2017 14:30,2,2.598,ACTIVE,212.16,349.86,59.991,1495477803,"274151322000054","219011344069620",29.30,26.80,0,320.11,377.82,77.0,72.4,0.530,935223.2,935223.2,6701,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477834,2010322.00
05/22/2017 14:30,2,2.742,ACTIVE,214.41,346.26,59.991,1495477803,"201051344000867","219011344069620",30.02,21.80,0,323.72,371.81,83.4,78.6,0.384,700846.1,700846.1,6769,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477835,2010323.00
05/22/2017 14:30,2,3.012,ACTIVE,214.64,349.26,59.991,1495477803,"201051344001093","219011344069620",30.04,23.30,0,323.41,373.91,91.6,86.5,0.420,704344.6,704344.6,6762,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477836,2010324.00
05/22/2017 14:30,2,2.717,ACTIVE,214.64,347.46,59.991,1495477803,"201051344000900","219011344069620",30.12,19.30,0,325.22,372.11,82.9,78.1,0.384,722311.1,722311.1,6748,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477837,2010325.00
05/22/2017 14:30,2,2.662,ACTIVE,214.64,346.26,59.991,1495477803,"201051344000648","219011344069620",30.20,20.70,0,326.12,371.51,81.4,76.6,0.371,711305.6,711305.6,6743,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477838,2010326.00
05/22/2017 14:30,2,2.684,ACTIVE,214.64,347.76,59.996,1495477803,"201051344000569","219011344069620",30.49,21.00,0,326.12,372.11,82.9,78.1,0.389,724656.6,724656.6,6730,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477838,2010327.00
05/22/2017 14:30,2,2.693,ACTIVE,214.87,346.86,59.981,1495477803,"201051344000983","219011344069620",30.30,20.70,0,327.02,372.41,82.6,77.8,0.393,715076.1,715076.1,6747,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477839,2010328.00
05/22/2017 14:30,2,2.719,ACTIVE,214.64,347.46,59.991,1495477803,"201051344001158","219011344069620",29.88,21.50,0,324.92,372.11,82.3,77.5,0.384,700426.0,700426.0,6752,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477840,2010329.00
05/22/2017 14:30,2,2.695,ACTIVE,214.87,348.66,59.991,1495477803,"201051344000576","219011344069620",29.94,20.70,0,327.62,371.81,81.8,77.0,0.371,715133.5,715133.5,6745,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477841,2010330.00
05/22/2017 14:30,2,2.572,ACTIVE,212.38,361.29,59.986,1495477803,"274151322000087","219011344069620",29.50,35.80,0,321.01,376.31,76.8,72.2,0.513,907974.7,907974.7,6814,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495477842,2010331.00
05/22/2017 14:45,2,1.021,ACTIVE,213.06,343.85,59.986,1495478703,"201051344000645","219011344069620",29.42,17.80,0,318.91,388.94,30.5,27.5,0.239,714049.3,714049.3,6738,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478705,2010332.00
05/22/2017 14:45,2,0.967,ACTIVE,211.70,344.76,59.986,1495478703,"274151322000085","219011344069620",28.55,23.50,0,331.83,376.92,28.0,25.1,0.181,931707.1,931707.1,6705,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478705,2010333.00
05/22/2017 14:45,2,1.039,ACTIVE,212.83,345.36,59.933,1495478703,"201051344000633","219011344069620",29.46,19.00,0,319.81,389.84,31.0,28.0,0.252,700401.2,700401.2,6772,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478706,2010334.00
05/22/2017 14:45,2,1.045,ACTIVE,212.61,344.45,59.981,1495478703,"201051344000469","219011344069620",29.68,15.50,0,315.00,389.54,31.4,28.4,0.252,703500.8,703500.8,6748,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478707,2010335.00
05/22/2017 14:45,2,1.154,ACTIVE,212.16,344.76,59.986,1495478703,"201051344000646","219011344069620",29.54,20.70,0,318.61,388.34,34.5,31.4,0.274,698004.1,698004.1,6755,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478708,2010336.00
05/22/2017 14:45,2,0.992,ACTIVE,211.25,342.05,59.991,1495478703,"274151322000052","219011344069620",29.24,25.50,0,328.82,376.31,29.4,26.5,0.203,966909.9,966909.9,6709,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478709,2010337.00
05/22/2017 14:45,2,1.184,ACTIVE,212.83,345.66,59.991,1495478703,"201051344000585","219011344069620",29.90,19.50,0,317.10,388.64,35.8,32.7,0.287,709600.0,709600.0,6760,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478710,2010338.00
05/22/2017 14:45,2,1.143,ACTIVE,212.38,343.25,59.996,1495478703,"201051344001230","219011344069620",29.92,19.80,0,319.21,386.53,34.7,31.5,0.274,702609.8,702609.8,6756,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478711,2010339.00
05/22/2017 14:45,2,1.137,ACTIVE,213.06,345.06,60.002,1495478703,"201051344000582","219011344069620",29.84,18.30,0,319.21,389.24,34.4,31.3,0.274,692328.6,692328.6,6747,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478712,2010340.00
05/22/2017 14:45,2,1.168,ACTIVE,212.16,344.15,60.028,1495478703,"201051344000955","219011344069620",29.66,19.50,0,320.11,387.44,35.1,32.0,0.283,711163.8,711163.8,6760,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478713,2010341.00
05/22/2017 14:45,2,0.646,ACTIVE,211.70,416.89,59.965,1495478703,"274151322000094","219011344069620",38.86,25.30,0,330.03,463.18,25.9,23.0,0.177,791800.7,791800.7,6908,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478714,2010342.00
05/22/2017 14:45,2,1.051,ACTIVE,212.61,343.85,59.986,1495478703,"201051344000579","219011344069620",30.02,19.50,0,320.11,388.94,32.0,28.9,0.243,721325.2,721325.2,6752,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478715,2010343.00
05/22/2017 14:45,2,1.184,ACTIVE,212.16,343.85,59.917,1495478703,"201051344000890","219011344069620",29.68,21.30,0,319.81,388.04,35.6,32.4,0.270,705095.1,705095.1,6759,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478716,2010344.00
05/22/2017 14:45,2,1.158,ACTIVE,212.61,344.45,59.975,1495478703,"201051344000438","219011344069620",29.84,19.80,0,317.70,388.94,35.0,31.9,0.278,707873.4,707873.4,6750,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478717,2010345.00
05/22/2017 14:45,2,1.188,ACTIVE,212.83,341.45,60.012,1495478703,"201051344000417","219011344069620",19.14,20.30,0,332.73,378.42,23.1,20.3,0.177,655913.0,655913.0,6771,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478718,2010346.00
05/22/2017 14:45,2,0.969,ACTIVE,211.70,342.05,59.975,1495478703,"274151322000083","219011344069620",29.32,25.30,0,328.52,376.31,28.8,25.8,0.199,957112.8,957112.8,6716,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478719,2010347.00
05/22/2017 14:45,2,1.031,ACTIVE,211.93,342.95,59.970,1495478703,"274151322000076","219011344069620",29.76,24.30,0,328.52,377.22,31.1,28.1,0.208,1020614.0,1020614.0,6709,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478720,2010348.00
05/22/2017 14:45,2,1.037,ACTIVE,212.38,343.25,59.965,1495478703,"201051344000868","219011344069620",29.66,16.70,0,318.61,387.74,31.2,28.2,0.243,701987.9,701987.9,6753,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478721,2010349.00
05/22/2017 14:45,2,1.018,ACTIVE,211.48,345.36,59.970,1495478703,"274151322000095","219011344069620",29.42,24.50,0,328.52,376.01,30.4,27.4,0.208,1010721.8,1010721.8,6716,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478721,2010350.00
05/22/2017 14:45,2,1.025,ACTIVE,212.61,342.35,59.954,1495478703,"201051344000988","219011344069620",19.48,16.30,0,332.73,377.22,20.3,17.7,0.159,630191.1,630191.1,6771,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478722,2010351.00
05/22/2017 14:45,2,1.176,ACTIVE,212.38,343.55,59.975,1495478703,"201051344001025","219011344069620",29.66,19.50,0,316.50,389.24,35.4,32.2,0.278,707241.4,707241.4,6763,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478723,2010352.00
05/22/2017 14:45,2,1.021,ACTIVE,212.61,342.95,59.981,1495478703,"201051344000458","219011344069620",29.66,18.30,0,318.30,388.94,30.8,27.8,0.243,714055.5,714055.5,6739,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478724,2010353.00
05/22/2017 14:45,2,1.016,ACTIVE,213.06,344.45,59.965,1495478703,"201051344000853","219011344069620",30.10,17.00,0,320.11,389.84,31.0,28.0,0.243,714707.7,714707.7,6744,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478725,2010354.00
05/22/2017 14:45,2,1.131,ACTIVE,212.61,344.76,59.975,1495478703,"201051344000685","219011344069620",29.66,19.00,0,317.10,388.04,34.0,30.9,0.287,707948.1,707948.1,6764,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478726,2010355.00
05/22/2017 14:45,2,1.115,ACTIVE,212.83,345.36,59.959,1495478703,"201051344000917","219011344069620",30.36,19.30,0,320.71,388.64,34.3,31.2,0.270,704564.7,704564.7,6753,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478727,2010356.00
05/22/2017 14:45,2,1.146,ACTIVE,212.61,344.45,59.970,1495478703,"201051344001145","219011344069620",29.74,18.30,0,321.01,388.94,34.6,31.4,0.270,712497.9,712497.9,6742,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478728,2010357.00
05/22/2017 14:45,2,1.150,ACTIVE,212.83,345.66,59.970,1495478703,"201051344000651","219011344069620",29.88,18.30,0,316.80,388.94,34.9,31.7,0.274,700987.4,700987.4,6759,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478729,2010358.00
05/22/2017 14:45,2,0.928,ACTIVE,211.25,342.95,59.965,1495478703,"274151322000088","219011344069620",29.16,22.80,0,330.03,378.12,27.4,24.5,0.186,917607.0,917607.0,6715,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478729,2010359.00
05/22/2017 14:45,2,0.645,ACTIVE,212.16,425.01,59.965,1495478703,"274151322000068","219011344069620",40.04,25.80,0,330.93,461.08,26.4,23.6,0.164,792148.8,792148.8,6925,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478730,2010360.00
05/22/2017 14:45,2,1.154,ACTIVE,212.38,343.85,59.959,1495478703,"201051344001135","219011344069620",29.90,18.30,0,319.81,388.64,35.0,31.8,0.270,696466.4,696466.4,6751,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478731,2010361.00
05/22/2017 14:45,2,1.029,ACTIVE,212.16,343.25,60.007,1495478703,"201051344000594","219011344069620",29.96,21.00,0,319.51,388.04,31.2,28.2,0.247,716412.5,716412.5,6753,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478732,2010362.00
05/22/2017 14:45,2,1.148,ACTIVE,212.83,344.15,59.981,1495478703,"201051344001203","219011344069620",29.88,19.80,0,315.90,390.14,34.7,31.6,0.278,705608.7,705608.7,6770,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478733,2010363.00
05/22/2017 14:45,2,0.967,ACTIVE,211.25,343.55,59.965,1495478703,"274151322000054","219011344069620",28.53,22.30,0,330.03,376.92,27.9,25.0,0.190,935232.6,935232.6,6702,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478734,2010364.00
05/22/2017 14:45,2,1.041,ACTIVE,212.83,342.35,59.922,1495478703,"201051344000867","219011344069620",29.40,18.30,0,319.21,387.74,31.0,28.0,0.239,700856.5,700856.5,6770,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478735,2010365.00
05/22/2017 14:45,2,1.154,ACTIVE,212.61,345.06,59.965,1495478703,"201051344001093","219011344069620",30.06,19.00,0,317.40,388.94,35.1,32.0,0.270,704356.3,704356.3,6763,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478736,2010366.00
05/22/2017 14:45,2,0.998,ACTIVE,212.61,344.15,59.970,1495478703,"201051344000900","219011344069620",29.60,16.30,0,316.50,389.24,30.0,27.0,0.234,722321.3,722321.3,6749,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478737,2010367.00
05/22/2017 14:45,2,1.008,ACTIVE,212.83,343.55,59.970,1495478703,"201051344000648","219011344069620",29.84,17.30,0,318.91,388.64,30.5,27.5,0.234,711315.7,711315.7,6744,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478738,2010368.00
05/22/2017 14:45,2,1.014,ACTIVE,212.61,343.25,59.970,1495478703,"201051344000569","219011344069620",30.22,17.50,0,317.40,388.94,31.1,28.1,0.239,724666.9,724666.9,6731,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478739,2010369.00
05/22/2017 14:45,2,1.029,ACTIVE,212.61,343.25,59.986,1495478703,"201051344000983","219011344069620",29.82,17.50,0,319.81,389.24,31.1,28.1,0.247,715086.4,715086.4,6748,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478739,2010370.00
05/22/2017 14:45,2,1.023,ACTIVE,212.61,343.55,59.959,1495478703,"201051344001158","219011344069620",29.38,17.50,0,317.70,389.24,30.5,27.5,0.243,700436.2,700436.2,6753,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478740,2010371.00
05/22/2017 14:45,2,1.002,ACTIVE,213.06,344.15,59.938,1495478703,"201051344000576","219011344069620",29.92,17.00,0,318.61,389.24,30.4,27.4,0.239,715143.7,715143.7,6746,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478741,2010372.00
05/22/2017 14:45,2,0.957,ACTIVE,211.48,339.95,59.965,1495478703,"274151322000087","219011344069620",28.88,29.80,0,330.63,374.81,28.0,25.1,0.172,907984.1,907984.1,6815,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495478742,2010373.00
05/22/2017 15:00,2,0.938,ACTIVE,213.06,343.55,59.986,1495479603,"201051344000645","219011344069620",29.26,16.30,0,331.53,359.48,27.8,24.9,0.212,714056.4,714056.4,6739,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479604,2010374.00
05/22/2017 15:00,2,0.863,ACTIVE,211.70,342.95,59.986,1495479603,"274151322000085","219011344069620",28.90,21.30,0,333.03,352.87,25.3,22.5,0.155,931713.6,931713.6,6706,0,0,0,L,1151911521,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479605,2010375.00
05/22/2017 15:00,2,0.920,ACTIVE,212.83,344.76,59.975,1495479603,"201051344000633","219011344069620",30.28,17.30,0,331.83,360.69,28.3,25.4,0.221,700408.4,700408.4,6773,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479606,2010376.00
05/22/2017 15:00,2,0.951,ACTIVE,212.83,343.85,59.975,1495479603,"201051344000469","219011344069620",29.90,14.70,0,330.63,359.48,28.9,25.9,0.230,703508.1,703508.1,6749,0,0,0,L,1122011218,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479607,2010377.00
05/22/2017 15:00,2,1.049,ACTIVE,212.61,344.15,59.986,1495479603,"201051344000646","219011344069620",29.44,18.30,0,329.43,362.79,31.3,28.3,0.247,698012.2,698012.2,6756,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479608,2010378.00
05/22/2017 15:00,2,0.910,ACTIVE,211.25,339.34,59.970,1495479603,"274151322000052","219011344069620",29.04,22.80,0,330.93,353.77,26.8,23.9,0.181,966916.7,966916.7,6710,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479609,2010379.00
05/22/2017 15:00,2,1.076,ACTIVE,213.29,345.36,59.986,1495479603,"201051344000585","219011344069620",29.76,17.50,0,331.23,363.39,32.5,29.4,0.252,709608.3,709608.3,6761,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479610,2010380.00
05/22/2017 15:00,2,1.033,ACTIVE,212.83,343.25,59.981,1495479603,"201051344001230","219011344069620",29.88,17.80,0,329.73,361.29,31.3,28.3,0.247,702617.9,702617.9,6757,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479610,2010381.00
05/22/2017 15:00,2,1.031,ACTIVE,213.51,344.76,59.975,1495479603,"201051344000582","219011344069620",29.96,17.00,0,332.13,363.39,31.3,28.3,0.239,692336.7,692336.7,6748,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479611,2010382.00
05/22/2017 15:00,2,1.059,ACTIVE,212.61,344.15,59.944,1495479603,"201051344000955","219011344069620",29.90,17.50,0,330.33,361.89,32.0,29.0,0.247,711172.1,711172.1,6761,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479612,2010383.00
05/22/2017 15:00,2,0.586,ACTIVE,211.70,414.49,59.970,1495479603,"274151322000094","219011344069620",38.96,23.30,0,330.93,445.75,23.2,20.5,0.155,791806.6,791806.6,6909,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479613,2010384.00
05/22/2017 15:00,2,0.969,ACTIVE,212.61,342.95,59.981,1495479603,"201051344000579","219011344069620",30.02,17.80,0,331.83,359.78,29.5,26.5,0.221,721332.7,721332.7,6753,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479614,2010385.00
05/22/2017 15:00,2,1.068,ACTIVE,212.83,343.85,59.975,1495479603,"201051344000890","219011344069620",29.96,19.00,0,330.63,362.79,32.5,29.4,0.243,705103.4,705103.4,6760,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479615,2010386.00
05/22/2017 15:00,2,1.051,ACTIVE,213.06,345.06,59.975,1495479603,"201051344000438","219011344069620",30.02,18.00,0,331.53,363.39,32.0,29.0,0.252,707881.6,707881.6,6751,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479616,2010387.00
05/22/2017 15:00,2,1.080,ACTIVE,213.06,342.35,59.981,1495479603,"201051344000417","219011344069620",19.18,18.70,0,331.83,354.37,21.0,18.4,0.159,655918.2,655918.2,6772,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479617,2010388.00
05/22/2017 15:00,2,0.893,ACTIVE,211.48,338.74,59.975,1495479603,"274151322000083","219011344069620",29.12,22.80,0,332.73,353.47,26.3,23.5,0.172,957119.5,957119.5,6717,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479618,2010389.00
05/22/2017 15:00,2,0.932,ACTIVE,212.38,344.76,59.975,1495479603,"274151322000076","219011344069620",30.12,21.80,0,333.33,355.28,28.4,25.5,0.194,1020621.3,1020621.3,6710,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479619,2010390.00
05/22/2017 15:00,2,0.957,ACTIVE,212.38,342.65,59.933,1495479603,"201051344000868","219011344069620",29.76,15.50,0,330.33,359.18,28.9,26.0,0.217,701995.2,701995.2,6754,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479619,2010391.00
05/22/2017 15:00,2,0.930,ACTIVE,211.25,345.06,59.981,1495479603,"274151322000095","219011344069620",29.50,22.00,0,331.23,354.07,27.8,24.9,0.190,1010728.9,1010728.9,6717,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479620,2010392.00
05/22/2017 15:00,2,0.963,ACTIVE,212.61,341.75,59.991,1495479603,"201051344000988","219011344069620",19.18,15.50,0,330.63,353.47,18.7,16.1,0.150,630195.6,630195.6,6772,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479621,2010393.00
05/22/2017 15:00,2,1.070,ACTIVE,212.83,343.55,59.991,1495479603,"201051344001025","219011344069620",29.76,17.50,0,330.63,363.39,32.3,29.3,0.247,707249.7,707249.7,6764,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479622,2010394.00
05/22/2017 15:00,2,0.936,ACTIVE,212.38,342.35,59.944,1495479603,"201051344000458","219011344069620",30.00,17.00,0,330.93,359.18,28.4,25.5,0.221,714062.6,714062.6,6740,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479623,2010395.00
05/22/2017 15:00,2,0.947,ACTIVE,213.06,344.45,59.975,1495479603,"201051344000853","219011344069620",29.86,15.80,0,332.73,360.69,28.7,25.7,0.225,714715.0,714715.0,6745,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479624,2010396.00
05/22/2017 15:00,2,1.031,ACTIVE,213.06,345.36,60.023,1495479603,"201051344000685","219011344069620",29.88,17.30,0,330.63,363.09,31.2,28.2,0.261,707956.0,707956.0,6765,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479625,2010397.00
05/22/2017 15:00,2,1.045,ACTIVE,213.06,344.76,59.970,1495479603,"201051344000917","219011344069620",29.78,17.50,0,330.93,363.09,31.6,28.5,0.243,704572.8,704572.8,6754,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479626,2010398.00
05/22/2017 15:00,2,1.041,ACTIVE,213.06,345.06,59.954,1495479603,"201051344001145","219011344069620",29.92,16.70,0,331.83,363.39,31.6,28.6,0.243,712506.0,712506.0,6743,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479627,2010399.00
05/22/2017 15:00,2,1.076,ACTIVE,213.29,344.76,59.986,1495479603,"201051344000651","219011344069620",29.32,16.30,0,331.83,363.39,32.0,28.9,0.247,700995.6,700995.6,6760,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479628,2010400.00
05/22/2017 15:00,2,0.871,ACTIVE,211.48,342.05,59.975,1495479603,"274151322000088","219011344069620",28.61,20.70,0,330.93,352.57,25.2,22.4,0.164,917613.4,917613.4,6716,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479629,2010401.00
05/22/2017 15:00,2,0.600,ACTIVE,212.38,426.21,59.970,1495479603,"274151322000068","219011344069620",39.90,24.00,0,331.53,449.05,24.4,21.7,0.150,792154.9,792154.9,6926,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479630,2010402.00
05/22/2017 15:00,2,1.072,ACTIVE,212.61,343.25,59.970,1495479603,"201051344001135","219011344069620",29.62,17.00,0,331.23,362.49,32.2,29.2,0.247,696474.6,696474.6,6752,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479631,2010403.00
05/22/2017 15:00,2,0.969,ACTIVE,212.16,342.35,59.975,1495479603,"201051344000594","219011344069620",29.82,19.00,0,329.43,358.88,29.3,26.3,0.225,716419.9,716419.9,6754,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479632,2010404.00
05/22/2017 15:00,2,1.059,ACTIVE,213.06,344.15,59.986,1495479603,"201051344001203","219011344069620",29.90,17.80,0,331.83,364.59,32.1,29.1,0.252,705616.8,705616.8,6771,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479633,2010405.00
05/22/2017 15:00,2,0.885,ACTIVE,211.48,342.05,59.965,1495479603,"274151322000054","219011344069620",29.14,20.00,0,331.83,353.47,26.1,23.2,0.177,935239.2,935239.2,6703,0,0,0,L,1151911521,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479634,2010406.00
05/22/2017 15:00,2,0.951,ACTIVE,212.61,342.35,59.970,1495479603,"201051344000867","219011344069620",29.96,17.30,0,330.93,358.88,28.9,25.9,0.217,700863.8,700863.8,6771,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479635,2010407.00
05/22/2017 15:00,2,1.082,ACTIVE,213.06,344.76,60.018,1495479603,"201051344001093","219011344069620",29.76,17.50,0,331.83,363.09,32.6,29.6,0.243,704364.5,704364.5,6764,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479636,2010408.00
05/22/2017 15:00,2,0.918,ACTIVE,212.38,343.25,59.991,1495479603,"201051344000900","219011344069620",30.00,15.30,0,330.93,359.18,27.9,25.0,0.217,722328.3,722328.3,6750,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479637,2010409.00
05/22/2017 15:00,2,0.951,ACTIVE,212.61,342.95,59.986,1495479603,"201051344000648","219011344069620",29.70,15.80,0,332.13,359.48,28.6,25.7,0.225,711322.8,711322.8,6745,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479638,2010410.00
05/22/2017 15:00,2,0.959,ACTIVE,212.61,342.95,59.986,1495479603,"201051344000569","219011344069620",29.96,16.00,0,331.53,359.18,29.1,26.2,0.221,724674.2,724674.2,6732,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479639,2010411.00
05/22/2017 15:00,2,0.959,ACTIVE,212.61,342.95,59.975,1495479603,"201051344000983","219011344069620",30.00,16.00,0,330.63,359.18,29.2,26.2,0.230,715093.7,715093.7,6749,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479639,2010412.00
05/22/2017 15:00,2,0.951,ACTIVE,212.61,343.25,59.986,1495479603,"201051344001158","219011344069620",29.60,16.30,0,331.23,359.48,28.6,25.6,0.230,700443.3,700443.3,6754,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479640,2010413.00
05/22/2017 15:00,2,0.951,ACTIVE,213.06,343.85,59.991,1495479603,"201051344000576","219011344069620",29.64,15.80,0,331.53,359.78,28.6,25.7,0.217,715150.8,715150.8,6747,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479641,2010414.00
05/22/2017 15:00,2,0.893,ACTIVE,211.93,344.76,60.002,1495479603,"274151322000087","219011344069620",28.88,26.50,0,332.13,352.87,26.1,23.2,0.168,907990.6,907990.6,6816,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495479642,2010415.00
05/22/2017 15:15,2,1.012,ACTIVE,213.06,344.76,59.965,1495480504,"201051344000645","219011344069620",29.78,15.80,0,332.13,357.38,30.6,27.6,0.234,714062.3,714062.3,6740,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480505,2010416.00
05/22/2017 15:15,2,0.941,ACTIVE,211.70,342.95,59.970,1495480504,"274151322000085","219011344069620",29.12,19.50,0,330.63,350.47,27.8,24.9,0.181,931718.9,931718.9,6707,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480506,2010417.00
05/22/2017 15:15,2,1.020,ACTIVE,213.06,345.96,59.986,1495480504,"201051344000633","219011344069620",30.10,16.00,0,331.53,358.28,31.1,28.1,0.247,700414.5,700414.5,6774,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480507,2010418.00
05/22/2017 15:15,2,1.035,ACTIVE,213.06,344.76,59.944,1495480504,"201051344000469","219011344069620",30.10,13.70,0,331.23,356.78,31.5,28.5,0.247,703514.3,703514.3,6750,0,0,0,L,1122011218,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480507,2010419.00
05/22/2017 15:15,2,1.121,ACTIVE,213.06,346.26,59.981,1495480504,"201051344000646","219011344069620",29.96,17.30,0,332.13,359.48,34.1,31.0,0.270,698018.9,698018.9,6757,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480508,2010420.00
05/22/2017 15:15,2,0.988,ACTIVE,211.48,343.55,59.991,1495480504,"274151322000052","219011344069620",29.36,21.00,0,330.33,351.97,29.5,26.5,0.199,966922.4,966922.4,6711,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480509,2010421.00
05/22/2017 15:15,2,1.160,ACTIVE,213.29,346.86,59.970,1495480504,"201051344000585","219011344069620",29.96,16.30,0,333.33,360.08,35.2,32.1,0.278,709615.2,709615.2,6762,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480510,2010422.00
05/22/2017 15:15,2,1.125,ACTIVE,213.06,345.36,60.007,1495480504,"201051344001230","219011344069620",29.72,16.70,0,330.33,358.28,33.9,30.8,0.261,702624.6,702624.6,6758,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480511,2010423.00
05/22/2017 15:15,2,1.117,ACTIVE,213.74,346.86,59.975,1495480504,"201051344000582","219011344069620",30.00,15.80,0,331.53,360.38,34.0,30.9,0.256,692343.3,692343.3,6749,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480512,2010424.00
05/22/2017 15:15,2,1.135,ACTIVE,212.83,345.36,59.975,1495480504,"201051344000955","219011344069620",30.24,16.30,0,331.53,358.88,34.8,31.7,0.274,711178.9,711178.9,6762,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480513,2010425.00
05/22/2017 15:15,2,0.648,ACTIVE,211.48,418.09,59.959,1495480504,"274151322000094","219011344069620",39.06,21.80,0,333.03,434.33,25.7,22.9,0.172,791811.3,791811.3,6910,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480514,2010426.00
05/22/2017 15:15,2,1.049,ACTIVE,212.83,344.15,59.970,1495480504,"201051344000579","219011344069620",30.34,16.70,0,330.93,357.08,32.3,29.2,0.243,721338.9,721338.9,6754,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480515,2010427.00
05/22/2017 15:15,2,1.152,ACTIVE,212.83,345.36,59.986,1495480504,"201051344000890","219011344069620",30.18,17.50,0,331.83,359.78,35.3,32.1,0.270,705110.3,705110.3,6761,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480516,2010428.00
05/22/2017 15:15,2,1.150,ACTIVE,213.29,346.26,59.938,1495480504,"201051344000438","219011344069620",29.90,16.70,0,332.43,360.99,34.8,31.7,0.270,707888.4,707888.4,6752,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480516,2010429.00
05/22/2017 15:15,2,1.172,ACTIVE,213.29,343.25,59.970,1495480504,"201051344000417","219011344069620",19.34,17.50,0,331.83,352.87,23.0,20.2,0.177,655922.6,655922.6,6773,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480517,2010430.00
05/22/2017 15:15,2,0.977,ACTIVE,211.70,338.14,59.965,1495480504,"274151322000083","219011344069620",29.34,21.00,0,330.63,351.37,29.0,26.1,0.190,957125.0,957125.0,6718,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480518,2010431.00
05/22/2017 15:15,2,1.029,ACTIVE,211.70,340.55,59.954,1495480504,"274151322000076","219011344069620",30.12,20.00,0,330.93,353.17,31.4,28.4,0.212,1020627.2,1020627.2,6711,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480519,2010432.00
05/22/2017 15:15,2,1.049,ACTIVE,212.61,344.45,60.012,1495480504,"201051344000868","219011344069620",29.84,15.00,0,330.03,356.78,31.7,28.7,0.243,702001.3,702001.3,6755,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480520,2010433.00
05/22/2017 15:15,2,1.014,ACTIVE,211.25,345.66,59.938,1495480504,"274151322000095","219011344069620",29.94,20.30,0,330.03,351.67,30.8,27.8,0.203,1010734.7,1010734.7,6718,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480521,2010434.00
05/22/2017 15:15,2,1.049,ACTIVE,212.83,343.55,59.970,1495480504,"201051344000988","219011344069620",19.42,15.00,0,330.93,352.27,20.6,18.0,0.159,630199.4,630199.4,6773,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480522,2010435.00
05/22/2017 15:15,2,1.160,ACTIVE,213.06,345.66,59.965,1495480504,"201051344001025","219011344069620",30.06,16.30,0,331.83,360.38,35.4,32.2,0.274,707256.5,707256.5,6765,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480523,2010436.00
05/22/2017 15:15,2,1.023,ACTIVE,212.83,344.15,59.949,1495480504,"201051344000458","219011344069620",30.20,16.00,0,330.93,357.08,31.4,28.4,0.252,714068.6,714068.6,6741,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480524,2010437.00
05/22/2017 15:15,2,1.041,ACTIVE,213.51,345.66,59.959,1495480504,"201051344000853","219011344069620",30.10,15.00,0,332.13,358.58,31.8,28.7,0.247,714721.0,714721.0,6746,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480525,2010438.00
05/22/2017 15:15,2,1.125,ACTIVE,213.29,346.86,59.965,1495480504,"201051344000685","219011344069620",30.04,16.00,0,331.23,360.38,34.2,31.1,0.283,707962.6,707962.6,6766,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480526,2010439.00
05/22/2017 15:15,2,1.135,ACTIVE,213.29,346.56,59.970,1495480504,"201051344000917","219011344069620",29.96,16.70,0,331.53,360.38,34.4,31.3,0.274,704579.4,704579.4,6755,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480526,2010440.00
05/22/2017 15:15,2,1.141,ACTIVE,213.29,346.56,59.991,1495480504,"201051344001145","219011344069620",29.82,15.80,0,332.13,360.38,34.5,31.4,0.270,712512.6,712512.6,6744,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480527,2010441.00
05/22/2017 15:15,2,1.156,ACTIVE,213.29,346.56,59.928,1495480504,"201051344000651","219011344069620",30.10,15.50,0,333.33,360.69,35.2,32.1,0.274,701002.4,701002.4,6761,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480528,2010442.00
05/22/2017 15:15,2,0.953,ACTIVE,211.25,342.95,59.954,1495480504,"274151322000088","219011344069620",29.02,19.30,0,329.43,350.77,28.0,25.1,0.177,917618.6,917618.6,6717,0,0,0,L,1151911521,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480529,2010443.00
05/22/2017 15:15,2,0.662,ACTIVE,212.16,425.31,59.954,1495480504,"274151322000068","219011344069620",40.10,22.50,0,330.93,444.54,26.9,24.0,0.168,792159.8,792159.8,6927,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480530,2010444.00
05/22/2017 15:15,2,1.156,ACTIVE,212.83,345.06,59.959,1495480504,"201051344001135","219011344069620",29.96,15.80,0,331.53,359.78,35.1,32.0,0.274,696481.4,696481.4,6753,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480531,2010445.00
05/22/2017 15:15,2,1.043,ACTIVE,212.38,344.45,59.928,1495480504,"201051344000594","219011344069620",30.40,17.50,0,330.33,357.08,32.1,29.1,0.243,716426.0,716426.0,6755,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480532,2010446.00
