ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 15:15,2,1.146,ACTIVE,213.29,345.66,59.949,1495480504,"201051344001203","219011344069620",30.06,16.70,0,332.43,361.59,34.9,31.8,0.274,705623.5,705623.5,6772,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480533,2010447.00
05/22/2017 15:15,2,0.980,ACTIVE,211.70,345.36,59.954,1495480504,"274151322000054","219011344069620",29.10,19.00,0,330.03,351.07,28.9,26.0,0.190,935244.5,935244.5,6704,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480534,2010448.00
05/22/2017 15:15,2,1.053,ACTIVE,213.06,344.15,59.959,1495480504,"201051344000867","219011344069620",29.98,16.00,0,330.93,357.38,32.0,28.9,0.247,700869.8,700869.8,6772,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480535,2010449.00
05/22/2017 15:15,2,1.143,ACTIVE,213.29,346.86,59.965,1495480504,"201051344001093","219011344069620",30.61,16.30,0,331.23,360.08,35.5,32.3,0.265,704371.4,704371.4,6765,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480535,2010450.00
05/22/2017 15:15,2,1.020,ACTIVE,212.83,345.36,59.970,1495480504,"201051344000900","219011344069620",29.90,14.70,0,330.93,357.98,30.9,27.9,0.252,722334.1,722334.1,6751,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480536,2010451.00
05/22/2017 15:15,2,1.047,ACTIVE,213.06,344.76,59.975,1495480504,"201051344000648","219011344069620",29.82,15.00,0,331.83,357.98,31.7,28.6,0.247,711328.8,711328.8,6746,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480537,2010452.00
05/22/2017 15:15,2,1.066,ACTIVE,212.83,345.06,60.007,1495480504,"201051344000569","219011344069620",29.76,15.30,0,331.83,358.28,32.2,29.1,0.252,724680.3,724680.3,6733,0,0,0,L,1122011218,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480539,2010453.00
05/22/2017 15:15,2,1.057,ACTIVE,212.83,344.45,59.965,1495480504,"201051344000983","219011344069620",29.98,15.30,0,331.53,357.68,32.1,29.1,0.247,715099.7,715099.7,6750,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480539,2010454.00
05/22/2017 15:15,2,1.057,ACTIVE,212.83,344.45,59.965,1495480504,"201051344001158","219011344069620",29.54,15.30,0,331.83,358.58,31.7,28.7,0.252,700449.3,700449.3,6755,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480540,2010455.00
05/22/2017 15:15,2,1.033,ACTIVE,213.29,346.26,59.949,1495480504,"201051344000576","219011344069620",30.22,15.00,0,331.53,358.58,31.6,28.6,0.243,715156.7,715156.7,6748,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480541,2010456.00
05/22/2017 15:15,2,0.984,ACTIVE,211.48,341.75,59.922,1495480504,"274151322000087","219011344069620",29.00,24.00,0,329.13,350.47,28.9,26.0,0.186,907996.0,907996.0,6817,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495480542,2010457.00
05/22/2017 15:30,2,1.908,ACTIVE,214.41,354.67,60.002,1495481403,"201051344000645","219011344069620",30.16,16.00,0,332.73,377.52,58.3,54.3,0.468,714073.6,714073.6,6741,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481405,2010458.00
05/22/2017 15:30,2,1.803,ACTIVE,212.16,350.17,60.002,1495481403,"274151322000085","219011344069620",29.64,19.50,0,333.63,365.49,54.2,50.4,0.376,931729.3,931729.3,6708,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481405,2010459.00
05/22/2017 15:30,2,1.912,ACTIVE,214.19,355.58,60.002,1495481403,"201051344000633","219011344069620",30.45,16.30,0,331.83,378.42,59.0,55.1,0.499,700425.9,700425.9,6775,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481406,2010460.00
05/22/2017 15:30,2,1.928,ACTIVE,214.41,354.97,60.023,1495481403,"201051344000469","219011344069620",30.45,14.00,0,331.53,378.42,59.5,55.5,0.499,703525.8,703525.8,6751,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481407,2010461.00
05/22/2017 15:30,2,2.162,ACTIVE,213.29,356.18,60.002,1495481403,"201051344000646","219011344069620",30.16,17.00,0,331.83,383.23,66.0,61.8,0.548,698031.7,698031.7,6758,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481408,2010462.00
05/22/2017 15:30,2,1.875,ACTIVE,211.93,348.96,59.991,1495481403,"274151322000052","219011344069620",29.86,21.00,0,332.43,366.40,56.7,52.8,0.393,966933.3,966933.3,6712,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481409,2010463.00
05/22/2017 15:30,2,2.178,ACTIVE,214.19,357.38,60.012,1495481403,"201051344000585","219011344069620",30.63,16.70,0,332.43,384.13,67.6,63.3,0.561,709628.5,709628.5,6763,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481410,2010464.00
05/22/2017 15:30,2,2.135,ACTIVE,213.51,355.28,60.002,1495481403,"201051344001230","219011344069620",30.57,17.00,0,331.83,381.42,66.1,61.9,0.544,702637.4,702637.4,6759,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481411,2010465.00
05/22/2017 15:30,2,2.164,ACTIVE,214.41,357.98,59.991,1495481403,"201051344000582","219011344069620",30.10,16.00,0,333.33,384.13,65.9,61.7,0.539,692356.1,692356.1,6750,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481412,2010466.00
05/22/2017 15:30,2,2.148,ACTIVE,213.51,355.58,59.991,1495481403,"201051344000955","219011344069620",30.57,16.70,0,332.13,382.33,66.6,62.3,0.561,711191.9,711191.9,6763,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481413,2010467.00
05/22/2017 15:30,2,1.258,ACTIVE,212.16,423.50,59.996,1495481403,"274151322000094","219011344069620",39.70,21.80,0,404.27,458.97,50.9,47.2,0.349,791821.0,791821.0,6911,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481414,2010468.00
05/22/2017 15:30,2,1.936,ACTIVE,214.41,355.58,60.049,1495481403,"201051344000579","219011344069620",30.63,16.70,0,332.73,378.72,60.1,56.1,0.491,721350.7,721350.7,6755,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481415,2010469.00
05/22/2017 15:30,2,2.197,ACTIVE,213.06,354.67,60.039,1495481403,"201051344000890","219011344069620",30.34,17.50,0,332.43,383.23,67.5,63.2,0.544,705123.5,705123.5,6762,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481416,2010470.00
05/22/2017 15:30,2,2.174,ACTIVE,213.74,356.78,60.002,1495481403,"201051344000438","219011344069620",30.40,17.00,0,333.63,383.83,66.9,62.6,0.552,707901.4,707901.4,6753,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481417,2010471.00
05/22/2017 15:30,2,2.172,ACTIVE,213.74,349.86,60.039,1495481403,"201051344000417","219011344069620",19.90,17.30,0,333.03,368.20,43.8,40.3,0.358,655930.9,655930.9,6774,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481418,2010472.00
05/22/2017 15:30,2,1.885,ACTIVE,211.93,351.97,59.981,1495481403,"274151322000083","219011344069620",29.56,20.70,0,332.73,366.70,56.5,52.6,0.380,957135.9,957135.9,6719,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481419,2010473.00
05/22/2017 15:30,2,1.975,ACTIVE,212.83,354.97,60.007,1495481403,"274151322000076","219011344069620",30.40,20.30,0,334.24,369.10,60.8,56.8,0.429,1020639.0,1020639.0,6712,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481419,2010474.00
05/22/2017 15:30,2,1.951,ACTIVE,213.74,353.17,59.996,1495481403,"201051344000868","219011344069620",30.24,15.00,0,330.63,377.82,59.7,55.7,0.482,702012.9,702012.9,6756,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481420,2010475.00
05/22/2017 15:30,2,1.943,ACTIVE,211.70,347.46,59.996,1495481403,"274151322000095","219011344069620",30.65,20.70,0,333.03,367.90,60.3,56.3,0.411,1010746.4,1010746.4,6719,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481421,2010476.00
05/22/2017 15:30,2,1.992,ACTIVE,213.96,351.07,60.007,1495481403,"201051344000988","219011344069620",19.50,15.30,0,331.83,367.00,39.4,36.1,0.327,630206.9,630206.9,6774,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481422,2010477.00
05/22/2017 15:30,2,2.211,ACTIVE,213.96,355.58,59.996,1495481403,"201051344001025","219011344069620",30.34,16.30,0,333.03,384.13,68.0,63.7,0.552,707269.9,707269.9,6766,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481423,2010478.00
05/22/2017 15:30,2,1.932,ACTIVE,213.96,354.37,60.002,1495481403,"201051344000458","219011344069620",30.10,16.30,0,332.73,377.82,58.9,54.9,0.499,714080.1,714080.1,6742,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481424,2010479.00
05/22/2017 15:30,2,1.930,ACTIVE,214.64,355.88,60.002,1495481403,"201051344000853","219011344069620",30.51,15.50,0,333.93,379.02,59.6,55.6,0.495,714732.6,714732.6,6747,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481425,2010480.00
05/22/2017 15:30,2,2.182,ACTIVE,213.74,357.08,60.034,1495481403,"201051344000685","219011344069620",30.10,16.70,0,332.73,383.23,66.5,62.3,0.579,707975.6,707975.6,6767,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481426,2010481.00
05/22/2017 15:30,2,2.191,ACTIVE,213.96,357.98,60.034,1495481403,"201051344000917","219011344069620",30.04,17.00,0,331.83,383.83,66.7,62.4,0.557,704592.4,704592.4,6756,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481427,2010482.00
05/22/2017 15:30,2,2.174,ACTIVE,213.74,355.88,60.039,1495481403,"201051344001145","219011344069620",30.30,15.80,0,332.73,383.53,66.7,62.5,0.544,712525.7,712525.7,6745,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481428,2010483.00
05/22/2017 15:30,2,2.207,ACTIVE,214.19,357.38,59.996,1495481403,"201051344000651","219011344069620",30.32,15.80,0,333.63,383.83,67.7,63.4,0.544,701015.6,701015.6,6762,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481429,2010484.00
05/22/2017 15:30,2,1.828,ACTIVE,211.48,355.88,60.007,1495481403,"274151322000088","219011344069620",29.50,19.50,0,332.73,366.10,54.6,50.8,0.362,917629.2,917629.2,6718,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481430,2010485.00
05/22/2017 15:30,2,1.275,ACTIVE,213.06,426.21,60.002,1495481403,"274151322000068","219011344069620",39.94,22.50,0,403.97,468.29,51.7,48.0,0.345,792169.8,792169.8,6928,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481430,2010486.00
05/22/2017 15:30,2,2.197,ACTIVE,213.74,356.78,60.034,1495481403,"201051344001135","219011344069620",30.18,16.00,0,332.73,383.23,67.2,62.9,0.548,696494.5,696494.5,6754,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481431,2010487.00
05/22/2017 15:30,2,1.965,ACTIVE,213.29,354.97,60.002,1495481403,"201051344000594","219011344069620",30.43,17.50,0,330.33,377.52,60.6,56.5,0.486,716437.8,716437.8,6756,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481432,2010488.00
05/22/2017 15:30,2,2.209,ACTIVE,213.96,357.08,60.002,1495481403,"201051344001203","219011344069620",30.24,17.00,0,333.03,385.33,67.6,63.3,0.570,705636.8,705636.8,6773,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481433,2010489.00
05/22/2017 15:30,2,1.867,ACTIVE,211.93,345.06,59.996,1495481403,"274151322000054","219011344069620",29.42,19.30,0,332.73,366.40,55.6,51.8,0.376,935255.3,935255.3,6705,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481434,2010490.00
05/22/2017 15:30,2,1.941,ACTIVE,213.96,353.47,60.002,1495481403,"201051344000867","219011344069620",30.51,16.00,0,332.43,377.52,60.0,55.9,0.482,700881.5,700881.5,6773,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481435,2010491.00
05/22/2017 15:30,2,2.197,ACTIVE,214.19,357.38,59.991,1495481403,"201051344001093","219011344069620",30.36,16.70,0,332.13,383.53,67.6,63.3,0.544,704384.6,704384.6,6766,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481436,2010492.00
05/22/2017 15:30,2,1.928,ACTIVE,214.19,355.58,59.996,1495481403,"201051344000900","219011344069620",30.32,15.00,0,331.83,378.12,59.2,55.2,0.482,722345.6,722345.6,6752,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481437,2010493.00
05/22/2017 15:30,2,1.941,ACTIVE,214.41,354.07,60.002,1495481403,"201051344000648","219011344069620",30.04,15.30,0,333.03,377.82,59.1,55.1,0.486,711340.4,711340.4,6747,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481438,2010494.00
05/22/2017 15:30,2,1.947,ACTIVE,214.19,354.97,60.007,1495481403,"201051344000569","219011344069620",30.43,15.80,0,333.03,378.72,60.1,56.1,0.499,724692.0,724692.0,6734,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481439,2010495.00
05/22/2017 15:30,2,1.939,ACTIVE,214.41,354.97,60.002,1495481403,"201051344000983","219011344069620",30.53,15.50,0,332.13,378.12,60.0,56.0,0.504,715111.4,715111.4,6751,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481440,2010496.00
05/22/2017 15:30,2,1.975,ACTIVE,214.41,354.67,60.034,1495481403,"201051344001158","219011344069620",29.90,15.50,0,332.73,378.42,59.9,55.9,0.495,700460.9,700460.9,6756,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481440,2010497.00
05/22/2017 15:30,2,1.936,ACTIVE,214.64,355.58,59.991,1495481403,"201051344000576","219011344069620",30.30,15.30,0,332.73,378.72,59.4,55.4,0.491,715168.3,715168.3,6749,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481441,2010498.00
05/22/2017 15:30,2,1.852,ACTIVE,212.16,347.16,60.002,1495481403,"274151322000087","219011344069620",29.74,24.30,0,332.73,365.19,55.8,51.9,0.362,908006.7,908006.7,6818,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495481442,2010499.00
05/22/2017 15:45,2,2.150,ACTIVE,214.87,356.78,60.002,1495482303,"201051344000645","219011344069620",30.08,16.30,0,334.84,385.03,65.5,61.3,0.539,714088.3,714088.3,6742,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482304,2010500.00
05/22/2017 15:45,2,2.059,ACTIVE,212.16,347.16,59.970,1495482303,"274151322000085","219011344069620",29.24,20.30,0,334.24,370.60,60.9,56.9,0.411,931743.0,931743.0,6709,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482305,2010501.00
05/22/2017 15:45,2,2.154,ACTIVE,214.64,357.38,60.012,1495482303,"201051344000633","219011344069620",30.36,17.00,0,333.03,385.63,66.3,62.1,0.570,700440.8,700440.8,6776,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482306,2010502.00
05/22/2017 15:45,2,2.180,ACTIVE,214.41,357.68,59.965,1495482303,"201051344000469","219011344069620",30.28,14.70,0,333.93,385.63,66.8,62.6,0.561,703540.8,703540.8,6752,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482307,2010503.00
05/22/2017 15:45,2,2.436,ACTIVE,213.74,357.98,60.012,1495482303,"201051344000646","219011344069620",29.92,18.00,0,333.63,389.24,73.8,69.3,0.619,698048.2,698048.2,6759,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482308,2010504.00
05/22/2017 15:45,2,2.115,ACTIVE,212.38,360.08,59.965,1495482303,"274151322000052","219011344069620",29.74,22.00,0,333.33,371.81,63.7,59.6,0.442,966947.6,966947.6,6713,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482309,2010505.00
05/22/2017 15:45,2,2.457,ACTIVE,214.41,360.08,60.034,1495482303,"201051344000585","219011344069620",30.42,17.50,0,335.44,390.74,75.7,71.1,0.632,709645.4,709645.4,6764,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482310,2010506.00
05/22/2017 15:45,2,2.420,ACTIVE,213.74,357.38,60.018,1495482303,"201051344001230","219011344069620",30.28,17.50,0,333.33,388.34,74.1,69.6,0.623,702654.0,702654.0,6760,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482310,2010507.00
05/22/2017 15:45,2,2.406,ACTIVE,214.64,358.28,59.959,1495482303,"201051344000582","219011344069620",30.24,16.70,0,334.84,390.44,73.6,69.1,0.592,692372.6,692372.6,6751,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482311,2010508.00
05/22/2017 15:45,2,2.436,ACTIVE,213.74,358.58,60.028,1495482303,"201051344000955","219011344069620",30.22,17.50,0,333.63,388.64,74.5,70.0,0.628,711208.6,711208.6,6764,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482312,2010509.00
05/22/2017 15:45,2,1.402,ACTIVE,212.61,436.13,59.959,1495482303,"274151322000094","219011344069620",40.06,22.30,0,404.57,458.97,57.2,53.3,0.380,791833.7,791833.7,6912,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482313,2010510.00
05/22/2017 15:45,2,2.193,ACTIVE,214.64,357.68,59.933,1495482303,"201051344000579","219011344069620",30.18,17.30,0,334.54,385.63,67.1,62.8,0.557,721365.7,721365.7,6756,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482314,2010511.00
05/22/2017 15:45,2,2.480,ACTIVE,213.74,357.68,59.965,1495482303,"201051344000890","219011344069620",29.92,18.00,0,333.03,390.44,75.2,70.6,0.601,705140.3,705140.3,6763,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482315,2010512.00
05/22/2017 15:45,2,2.434,ACTIVE,214.19,358.88,59.954,1495482303,"201051344000438","219011344069620",30.22,17.80,0,335.44,390.44,74.5,70.0,0.619,707918.1,707918.1,6754,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482316,2010513.00
05/22/2017 15:45,2,2.426,ACTIVE,213.96,351.97,59.965,1495482303,"201051344000417","219011344069620",19.82,17.80,0,333.33,373.01,48.7,45.1,0.402,655941.7,655941.7,6775,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482317,2010514.00
05/22/2017 15:45,2,2.096,ACTIVE,212.16,346.26,59.996,1495482303,"274151322000083","219011344069620",29.76,21.80,0,333.33,371.21,63.1,59.0,0.446,957150.1,957150.1,6720,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482318,2010515.00
05/22/2017 15:45,2,2.219,ACTIVE,213.29,354.67,59.996,1495482303,"274151322000076","219011344069620",30.32,21.30,0,334.84,375.11,68.0,63.7,0.468,1020654.3,1020654.3,6713,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482319,2010516.00
05/22/2017 15:45,2,2.150,ACTIVE,213.96,356.18,60.002,1495482303,"201051344000868","219011344069620",30.47,15.50,0,334.84,385.03,66.3,62.1,0.544,702027.9,702027.9,6757,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482320,2010517.00
05/22/2017 15:45,2,2.209,ACTIVE,212.16,354.37,59.975,1495482303,"274151322000095","219011344069620",30.02,21.30,0,332.73,373.61,67.2,62.9,0.464,1010761.5,1010761.5,6720,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482321,2010518.00
05/22/2017 15:45,2,2.186,ACTIVE,214.41,352.27,59.981,1495482303,"201051344000988","219011344069620",19.80,15.50,0,334.84,372.41,43.9,40.5,0.362,630216.6,630216.6,6775,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482322,2010519.00
05/22/2017 15:45,2,2.451,ACTIVE,214.19,358.28,59.970,1495482303,"201051344001025","219011344069620",30.47,17.30,0,335.14,391.34,75.7,71.1,0.619,707286.8,707286.8,6767,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482323,2010520.00
05/22/2017 15:45,2,2.145,ACTIVE,214.41,355.88,59.938,1495482303,"201051344000458","219011344069620",30.10,17.00,0,334.84,385.03,65.4,61.2,0.557,714094.9,714094.9,6743,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482323,2010521.00
05/22/2017 15:45,2,2.160,ACTIVE,214.87,357.68,60.012,1495482303,"201051344000853","219011344069620",30.28,15.80,0,336.64,388.64,66.2,62.0,0.552,714747.6,714747.6,6748,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482324,2010522.00
05/22/2017 15:45,2,2.426,ACTIVE,214.19,358.88,60.018,1495482303,"201051344000685","219011344069620",30.08,17.30,0,334.54,389.54,73.9,69.4,0.641,707992.1,707992.1,6768,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482325,2010523.00
05/22/2017 15:45,2,2.436,ACTIVE,214.41,360.38,59.944,1495482303,"201051344000917","219011344069620",30.06,17.50,0,334.24,390.74,74.1,69.6,0.619,704609.0,704609.0,6757,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482326,2010524.00
05/22/2017 15:45,2,2.439,ACTIVE,213.96,358.28,59.922,1495482303,"201051344001145","219011344069620",30.00,17.00,0,334.84,390.14,74.1,69.6,0.610,712542.3,712542.3,6746,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482327,2010525.00
05/22/2017 15:45,2,2.457,ACTIVE,214.41,359.78,59.933,1495482303,"201051344000651","219011344069620",30.18,16.30,0,335.74,390.44,75.1,70.5,0.614,701032.5,701032.5,6763,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482328,2010526.00
05/22/2017 15:45,2,2.023,ACTIVE,211.93,350.17,59.970,1495482303,"274151322000088","219011344069620",29.70,19.80,0,333.63,370.60,60.9,56.8,0.415,917642.8,917642.8,6719,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482329,2010527.00
05/22/2017 15:45,2,1.389,ACTIVE,213.29,440.64,59.986,1495482303,"274151322000068","219011344069620",40.57,23.30,0,396.15,469.19,57.1,53.2,0.384,792182.6,792182.6,6929,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482330,2010528.00
05/22/2017 15:45,2,2.434,ACTIVE,213.96,357.68,59.959,1495482303,"201051344001135","219011344069620",30.14,17.00,0,334.24,389.54,74.3,69.8,0.619,696511.2,696511.2,6755,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482331,2010529.00
05/22/2017 15:45,2,2.197,ACTIVE,213.74,357.08,60.002,1495482303,"201051344000594","219011344069620",30.00,17.80,0,332.73,385.03,66.8,62.6,0.552,716452.9,716452.9,6757,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482332,2010530.00
05/22/2017 15:45,2,2.447,ACTIVE,214.41,359.18,59.970,1495482303,"201051344001203","219011344069620",30.26,17.50,0,335.74,391.64,75.0,70.5,0.619,705653.5,705653.5,6774,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482333,2010531.00
05/22/2017 15:45,2,2.043,ACTIVE,212.61,357.98,59.970,1495482303,"274151322000054","219011344069620",29.66,19.80,0,333.03,371.81,61.3,57.3,0.424,935269.2,935269.2,6706,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482334,2010532.00
05/22/2017 15:45,2,2.154,ACTIVE,214.19,355.58,60.007,1495482303,"201051344000867","219011344069620",30.36,17.00,0,334.54,384.43,66.2,62.0,0.539,700896.5,700896.5,6774,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482335,2010533.00
05/22/2017 15:45,2,2.420,ACTIVE,214.19,358.58,59.938,1495482303,"201051344001093","219011344069620",30.55,17.50,0,334.54,390.44,74.9,70.4,0.610,704401.4,704401.4,6767,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482336,2010534.00
05/22/2017 15:45,2,2.115,ACTIVE,214.41,357.38,59.970,1495482303,"201051344000900","219011344069620",30.51,15.50,0,333.03,385.33,65.4,61.2,0.535,722360.4,722360.4,6753,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482336,2010535.00
05/22/2017 15:45,2,2.135,ACTIVE,214.64,357.38,59.928,1495482303,"201051344000648","219011344069620",29.94,16.00,0,334.84,385.03,64.8,60.6,0.539,711355.0,711355.0,6748,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482337,2010536.00
05/22/2017 15:45,2,2.150,ACTIVE,214.64,357.98,60.023,1495482303,"201051344000569","219011344069620",30.32,16.30,0,334.84,385.93,66.0,61.8,0.552,724707.0,724707.0,6735,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482338,2010537.00
05/22/2017 15:45,2,2.146,ACTIVE,214.64,357.38,60.007,1495482303,"201051344000983","219011344069620",30.32,16.30,0,333.93,385.63,66.0,61.8,0.552,715126.3,715126.3,6752,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482339,2010538.00
05/22/2017 15:45,2,2.176,ACTIVE,214.64,357.08,59.965,1495482303,"201051344001158","219011344069620",29.88,16.30,0,333.93,385.33,65.9,61.6,0.548,700475.8,700475.8,6757,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482340,2010539.00
05/22/2017 15:45,2,2.129,ACTIVE,214.87,357.68,59.970,1495482303,"201051344000576","219011344069620",30.30,16.00,0,335.44,385.63,65.4,61.2,0.539,715183.1,715183.1,6750,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482341,2010540.00
05/22/2017 15:45,2,2.066,ACTIVE,212.61,357.38,59.944,1495482303,"274151322000087","219011344069620",29.40,26.50,0,333.63,369.70,61.5,57.4,0.380,908020.6,908020.6,6819,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495482342,2010541.00
05/22/2017 16:00,2,2.238,ACTIVE,214.87,357.98,60.018,1495483203,"201051344000645","219011344069620",30.08,17.50,0,318.61,393.45,68.2,63.9,0.552,714105.6,714105.6,6743,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483204,2010542.00
05/22/2017 16:00,2,2.148,ACTIVE,212.61,347.16,59.959,1495483203,"274151322000085","219011344069620",29.00,21.30,0,334.54,379.02,63.0,58.9,0.433,931759.0,931759.0,6710,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483205,2010543.00
05/22/2017 16:00,2,2.246,ACTIVE,214.64,359.18,60.018,1495483203,"201051344000633","219011344069620",30.18,18.00,0,320.41,393.75,68.6,64.3,0.583,700458.3,700458.3,6777,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483206,2010544.00
05/22/2017 16:00,2,2.238,ACTIVE,214.87,358.88,60.039,1495483203,"201051344000469","219011344069620",30.40,16.00,0,317.40,395.55,69.0,64.7,0.583,703558.5,703558.5,6753,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483207,2010545.00
05/22/2017 16:00,2,2.416,ACTIVE,214.19,359.48,59.970,1495483203,"201051344000646","219011344069620",29.92,20.00,0,318.91,391.34,73.2,68.7,0.614,698067.6,698067.6,6760,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483208,2010546.00
05/22/2017 16:00,2,2.182,ACTIVE,212.61,347.46,59.986,1495483203,"274151322000052","219011344069620",29.64,23.80,0,328.22,378.12,65.4,61.2,0.451,966964.4,966964.4,6714,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483209,2010547.00
05/22/2017 16:00,2,2.451,ACTIVE,214.87,361.29,59.938,1495483203,"201051344000585","219011344069620",30.12,19.50,0,319.51,392.25,74.8,70.3,0.623,709665.3,709665.3,6765,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483210,2010548.00
05/22/2017 16:00,2,2.416,ACTIVE,214.19,357.98,59.970,1495483203,"201051344001230","219011344069620",29.92,19.80,0,320.11,389.84,73.2,68.7,0.597,702673.5,702673.5,6761,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483210,2010549.00
05/22/2017 16:00,2,2.428,ACTIVE,215.09,359.78,59.975,1495483203,"201051344000582","219011344069620",29.50,18.00,0,318.00,392.55,72.5,68.0,0.588,692392.0,692392.0,6752,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483211,2010550.00
05/22/2017 16:00,2,2.377,ACTIVE,214.19,358.58,59.970,1495483203,"201051344000955","219011344069620",30.43,19.50,0,318.00,390.44,73.3,68.9,0.619,711228.1,711228.1,6765,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483212,2010551.00
05/22/2017 16:00,2,1.418,ACTIVE,212.83,440.04,59.965,1495483203,"274151322000094","219011344069620",40.61,22.80,0,402.16,471.30,58.3,54.4,0.398,791848.6,791848.6,6913,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483213,2010552.00
05/22/2017 16:00,2,2.250,ACTIVE,214.87,359.48,59.933,1495483203,"201051344000579","219011344069620",30.04,19.30,0,319.21,394.95,68.4,64.1,0.566,721383.4,721383.4,6757,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483214,2010553.00
05/22/2017 16:00,2,2.432,ACTIVE,214.19,359.48,59.970,1495483203,"201051344000890","219011344069620",29.90,20.30,0,317.40,391.34,73.6,69.1,0.597,705160.1,705160.1,6764,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483215,2010554.00
05/22/2017 16:00,2,2.408,ACTIVE,214.64,360.08,59.986,1495483203,"201051344000438","219011344069620",29.96,19.50,0,317.70,392.25,73.1,68.6,0.605,707937.7,707937.7,6755,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483216,2010555.00
05/22/2017 16:00,2,2.395,ACTIVE,214.64,353.17,59.917,1495483203,"201051344000417","219011344069620",19.60,18.70,0,334.84,379.32,47.5,44.0,0.393,655954.2,655954.2,6776,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483217,2010556.00
05/22/2017 16:00,2,2.129,ACTIVE,212.61,345.96,59.954,1495483203,"274151322000083","219011344069620",29.66,22.50,0,330.33,378.72,63.9,59.7,0.451,957166.7,957166.7,6721,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483218,2010557.00
05/22/2017 16:00,2,2.262,ACTIVE,213.74,354.97,59.996,1495483203,"274151322000076","219011344069620",30.10,23.50,0,329.13,378.72,68.9,64.5,0.482,1020672.3,1020672.3,6714,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483219,2010558.00
05/22/2017 16:00,2,2.223,ACTIVE,214.19,357.08,59.986,1495483203,"201051344000868","219011344069620",30.04,17.00,0,319.21,391.34,67.6,63.3,0.544,702045.4,702045.4,6758,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483219,2010559.00
05/22/2017 16:00,2,2.215,ACTIVE,212.38,353.47,59.970,1495483203,"274151322000095","219011344069620",30.24,23.50,0,328.22,378.12,67.9,63.6,0.482,1010779.3,1010779.3,6721,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483220,2010560.00
05/22/2017 16:00,2,2.256,ACTIVE,214.64,352.87,59.959,1495483203,"201051344000988","219011344069620",19.40,16.00,0,335.74,379.02,44.3,40.8,0.371,630228.0,630228.0,6776,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483221,2010561.00
05/22/2017 16:00,2,2.398,ACTIVE,214.41,358.88,59.981,1495483203,"201051344001025","219011344069620",30.14,19.30,0,316.80,391.94,73.3,68.8,0.597,707306.6,707306.6,6768,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483222,2010562.00
05/22/2017 16:00,2,2.178,ACTIVE,214.41,356.48,59.981,1495483203,"201051344000458","219011344069620",30.08,18.30,0,317.40,392.85,66.4,62.1,0.566,714112.2,714112.2,6744,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483223,2010563.00
05/22/2017 16:00,2,2.215,ACTIVE,215.09,358.58,59.975,1495483203,"201051344000853","219011344069620",29.92,17.50,0,321.31,397.35,67.1,62.9,0.566,714765.1,714765.1,6749,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483224,2010564.00
05/22/2017 16:00,2,2.342,ACTIVE,214.64,359.18,60.034,1495483203,"201051344000685","219011344069620",30.10,18.70,0,317.10,391.34,71.4,67.0,0.605,708011.5,708011.5,6769,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483225,2010565.00
05/22/2017 16:00,2,2.344,ACTIVE,214.64,359.18,59.949,1495483203,"201051344000917","219011344069620",30.18,19.50,0,319.81,392.25,71.7,67.3,0.597,704628.5,704628.5,6758,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483226,2010566.00
05/22/2017 16:00,2,2.344,ACTIVE,214.19,357.68,59.996,1495483203,"201051344001145","219011344069620",30.18,18.30,0,320.11,391.94,71.6,67.2,0.588,712561.8,712561.8,6747,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483227,2010567.00
05/22/2017 16:00,2,2.373,ACTIVE,214.87,359.78,59.938,1495483203,"201051344000651","219011344069620",30.12,18.30,0,318.30,393.75,72.3,67.9,0.588,701052.2,701052.2,6764,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483228,2010568.00
05/22/2017 16:00,2,2.066,ACTIVE,212.16,348.36,59.986,1495483203,"274151322000088","219011344069620",29.26,21.30,0,333.63,378.72,61.3,57.3,0.402,917658.9,917658.9,6720,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483229,2010569.00
05/22/2017 16:00,2,1.383,ACTIVE,213.06,441.84,59.996,1495483203,"274151322000068","219011344069620",40.91,23.50,0,407.57,466.19,57.3,53.3,0.389,792197.6,792197.6,6930,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483229,2010570.00
05/22/2017 16:00,2,2.367,ACTIVE,214.41,357.68,60.012,1495483203,"201051344001135","219011344069620",29.80,18.30,0,319.51,391.34,71.5,67.1,0.597,696530.7,696530.7,6756,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483230,2010571.00
05/22/2017 16:00,2,2.184,ACTIVE,213.74,356.18,59.965,1495483203,"201051344000594","219011344069620",30.34,19.50,0,317.40,391.04,67.1,62.9,0.548,716470.5,716470.5,6758,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483231,2010572.00
05/22/2017 16:00,2,2.387,ACTIVE,214.64,357.98,59.986,1495483203,"201051344001203","219011344069620",29.80,19.50,0,319.21,393.15,72.1,67.6,0.592,705673.2,705673.2,6775,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483232,2010573.00
05/22/2017 16:00,2,2.088,ACTIVE,212.61,356.48,59.986,1495483203,"274151322000054","219011344069620",29.10,20.70,0,333.63,379.62,61.6,57.5,0.424,935285.3,935285.3,6707,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483233,2010574.00
05/22/2017 16:00,2,2.201,ACTIVE,214.19,355.88,59.991,1495483203,"201051344000867","219011344069620",29.92,18.00,0,318.91,391.64,66.7,62.5,0.548,700914.0,700914.0,6775,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483234,2010575.00
05/22/2017 16:00,2,2.342,ACTIVE,214.41,359.78,59.986,1495483203,"201051344001093","219011344069620",30.32,19.30,0,317.40,391.34,71.9,67.5,0.579,704421.0,704421.0,6768,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483235,2010576.00
05/22/2017 16:00,2,2.178,ACTIVE,214.41,356.78,60.034,1495483203,"201051344000900","219011344069620",29.92,16.70,0,318.30,391.94,66.0,61.8,0.539,722377.7,722377.7,6754,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483236,2010577.00
05/22/2017 16:00,2,2.176,ACTIVE,214.64,357.08,60.002,1495483203,"201051344000648","219011344069620",29.76,17.00,0,318.00,392.25,65.6,61.4,0.544,711372.2,711372.2,6749,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483237,2010578.00
05/22/2017 16:00,2,2.178,ACTIVE,214.41,357.08,59.991,1495483203,"201051344000569","219011344069620",30.22,17.50,0,318.61,392.55,66.7,62.4,0.548,724724.4,724724.4,6736,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483238,2010579.00
05/22/2017 16:00,2,2.158,ACTIVE,214.41,356.78,59.991,1495483203,"201051344000983","219011344069620",30.45,17.50,0,317.40,392.55,66.6,62.3,0.566,715143.8,715143.8,6753,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483238,2010580.00
05/22/2017 16:00,2,2.186,ACTIVE,214.64,357.38,59.933,1495483203,"201051344001158","219011344069620",29.88,17.50,0,317.70,392.55,66.1,61.9,0.552,700493.2,700493.2,6758,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483239,2010581.00
05/22/2017 16:00,2,2.160,ACTIVE,214.87,357.68,59.996,1495483203,"201051344000576","219011344069620",30.12,17.00,0,319.51,395.25,65.9,61.7,0.544,715200.3,715200.3,6751,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483240,2010582.00
05/22/2017 16:00,2,2.072,ACTIVE,212.16,355.88,59.981,1495483203,"274151322000087","219011344069620",29.38,27.80,0,328.82,377.82,61.7,57.6,0.389,908036.8,908036.8,6820,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495483241,2010583.00
05/22/2017 16:15,2,1.014,ACTIVE,213.51,345.66,59.996,1495484103,"201051344000645","219011344069620",29.12,16.70,0,335.44,386.23,29.9,27.0,0.230,714117.0,714117.0,6744,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484104,2010584.00
05/22/2017 16:15,2,0.939,ACTIVE,211.93,343.55,59.986,1495484103,"274151322000085","219011344069620",28.69,20.30,0,334.24,371.51,27.4,24.5,0.177,931769.5,931769.5,6711,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484105,2010585.00
05/22/2017 16:15,2,1.021,ACTIVE,213.51,346.56,59.996,1495484103,"201051344000633","219011344069620",29.42,17.30,0,335.14,386.83,30.4,27.5,0.243,700469.8,700469.8,6778,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484106,2010586.00
05/22/2017 16:15,2,1.018,ACTIVE,213.29,345.36,59.986,1495484103,"201051344000469","219011344069620",30.06,15.00,0,335.14,386.83,31.0,28.0,0.247,703570.1,703570.1,6754,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484107,2010587.00
05/22/2017 16:15,2,1.123,ACTIVE,213.06,345.96,59.991,1495484103,"201051344000646","219011344069620",29.82,18.00,0,334.24,389.24,33.9,30.8,0.265,698080.1,698080.1,6761,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484108,2010588.00
05/22/2017 16:15,2,0.979,ACTIVE,211.70,346.86,60.007,1495484103,"274151322000052","219011344069620",29.24,22.30,0,333.63,373.01,29.0,26.1,0.199,966975.4,966975.4,6715,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484109,2010589.00
