ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 16:15,2,1.172,ACTIVE,213.51,346.86,60.007,1495484103,"201051344000585","219011344069620",29.58,17.80,0,335.44,390.14,35.1,32.0,0.274,709678.2,709678.2,6766,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484110,2010590.00
05/22/2017 16:15,2,1.121,ACTIVE,213.29,345.36,59.981,1495484103,"201051344001230","219011344069620",29.84,18.00,0,334.24,387.14,33.9,30.8,0.270,702686.0,702686.0,6762,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484111,2010591.00
05/22/2017 16:15,2,1.115,ACTIVE,213.96,347.16,59.933,1495484103,"201051344000582","219011344069620",29.90,17.00,0,335.44,390.14,33.8,30.7,0.261,692404.4,692404.4,6753,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484112,2010592.00
05/22/2017 16:15,2,1.150,ACTIVE,213.06,345.96,59.954,1495484103,"201051344000955","219011344069620",29.64,17.80,0,334.54,388.64,34.6,31.5,0.274,711240.8,711240.8,6766,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484113,2010593.00
05/22/2017 16:15,2,0.641,ACTIVE,212.16,416.89,59.986,1495484103,"274151322000094","219011344069620",38.94,22.50,0,331.53,456.57,25.4,22.5,0.168,791858.2,791858.2,6914,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484114,2010594.00
05/22/2017 16:15,2,1.045,ACTIVE,213.06,344.76,59.986,1495484103,"201051344000579","219011344069620",29.98,17.80,0,335.74,386.53,31.7,28.7,0.243,721395.1,721395.1,6758,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484115,2010595.00
05/22/2017 16:15,2,1.146,ACTIVE,213.06,345.06,59.991,1495484103,"201051344000890","219011344069620",30.24,19.00,0,333.63,389.54,35.1,32.0,0.261,705172.8,705172.8,6765,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484116,2010596.00
05/22/2017 16:15,2,1.146,ACTIVE,213.51,346.56,60.007,1495484103,"201051344000438","219011344069620",29.76,18.00,0,334.84,389.84,34.5,31.4,0.270,707950.3,707950.3,6756,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484116,2010597.00
05/22/2017 16:15,2,1.158,ACTIVE,213.51,343.25,59.986,1495484103,"201051344000417","219011344069620",19.44,18.30,0,335.44,373.61,22.9,20.1,0.181,655962.3,655962.3,6777,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484117,2010598.00
05/22/2017 16:15,2,0.965,ACTIVE,211.93,339.04,59.991,1495484103,"274151322000083","219011344069620",29.20,21.80,0,333.93,371.81,28.6,25.7,0.186,957177.5,957177.5,6722,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484118,2010599.00
05/22/2017 16:15,2,1.027,ACTIVE,212.38,341.15,59.986,1495484103,"274151322000076","219011344069620",29.76,21.50,0,335.14,375.41,31.0,28.0,0.208,1020683.9,1020683.9,6715,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484119,2010600.00
05/22/2017 16:15,2,1.051,ACTIVE,213.06,344.15,59.996,1495484103,"201051344000868","219011344069620",29.36,15.80,0,333.33,384.73,31.3,28.3,0.239,702056.9,702056.9,6759,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484120,2010601.00
05/22/2017 16:15,2,1.010,ACTIVE,211.70,342.05,59.991,1495484103,"274151322000095","219011344069620",29.60,21.50,0,333.63,373.91,30.3,27.4,0.203,1010790.7,1010790.7,6722,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484121,2010602.00
05/22/2017 16:15,2,1.055,ACTIVE,213.06,344.45,59.981,1495484103,"201051344000988","219011344069620",19.04,15.80,0,335.44,372.71,20.3,17.7,0.164,630235.3,630235.3,6777,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484122,2010603.00
05/22/2017 16:15,2,1.158,ACTIVE,213.29,345.66,60.028,1495484103,"201051344001025","219011344069620",29.98,17.50,0,335.14,390.14,35.2,32.0,0.274,707319.3,707319.3,6769,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484123,2010604.00
05/22/2017 16:15,2,1.033,ACTIVE,213.29,344.76,59.986,1495484103,"201051344000458","219011344069620",29.46,17.30,0,335.44,385.03,30.9,27.9,0.247,714123.4,714123.4,6745,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484124,2010605.00
05/22/2017 16:15,2,1.033,ACTIVE,213.74,346.26,59.981,1495484103,"201051344000853","219011344069620",29.80,16.00,0,337.24,389.54,31.2,28.2,0.243,714776.5,714776.5,6750,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484124,2010606.00
05/22/2017 16:15,2,1.137,ACTIVE,213.51,346.56,59.981,1495484103,"201051344000685","219011344069620",29.58,17.50,0,335.74,389.54,34.1,31.0,0.287,708023.9,708023.9,6770,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484125,2010607.00
05/22/2017 16:15,2,1.141,ACTIVE,213.51,346.86,59.986,1495484103,"201051344000917","219011344069620",29.76,17.80,0,334.54,389.84,34.4,31.3,0.270,704640.9,704640.9,6759,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484126,2010608.00
05/22/2017 16:15,2,1.156,ACTIVE,213.51,346.56,59.986,1495484103,"201051344001145","219011344069620",29.36,17.30,0,335.74,389.54,34.4,31.3,0.270,712574.2,712574.2,6748,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484127,2010609.00
05/22/2017 16:15,2,1.160,ACTIVE,213.51,346.26,59.975,1495484103,"201051344000651","219011344069620",29.80,16.70,0,336.04,390.74,35.1,31.9,0.274,701064.8,701064.8,6765,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484128,2010610.00
05/22/2017 16:15,2,0.959,ACTIVE,211.70,344.76,59.986,1495484103,"274151322000088","219011344069620",28.51,20.30,0,333.33,371.51,27.7,24.8,0.181,917669.2,917669.2,6721,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484129,2010611.00
05/22/2017 16:15,2,0.678,ACTIVE,212.16,415.09,59.996,1495484103,"274151322000068","219011344069620",38.76,23.50,0,332.43,459.57,26.8,24.0,0.168,792207.3,792207.3,6931,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484130,2010612.00
05/22/2017 16:15,2,1.162,ACTIVE,213.06,345.36,59.996,1495484103,"201051344001135","219011344069620",29.82,17.00,0,335.44,388.64,35.1,32.0,0.274,696543.1,696543.1,6757,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484131,2010613.00
05/22/2017 16:15,2,1.055,ACTIVE,212.83,344.76,59.944,1495484103,"201051344000594","219011344069620",29.80,18.30,0,333.63,385.33,31.9,28.8,0.247,716481.9,716481.9,6759,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484132,2010614.00
05/22/2017 16:15,2,1.168,ACTIVE,213.51,345.96,59.981,1495484103,"201051344001203","219011344069620",29.60,17.80,0,335.74,390.74,35.0,31.9,0.283,705685.7,705685.7,6776,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484133,2010615.00
05/22/2017 16:15,2,0.979,ACTIVE,211.93,346.86,60.002,1495484103,"274151322000054","219011344069620",28.67,19.80,0,333.63,372.11,28.4,25.5,0.186,935295.7,935295.7,6708,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484134,2010616.00
05/22/2017 16:15,2,1.055,ACTIVE,213.29,344.45,59.991,1495484103,"201051344000867","219011344069620",29.60,17.30,0,334.84,385.63,31.7,28.7,0.243,700925.3,700925.3,6776,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484135,2010617.00
05/22/2017 16:15,2,1.176,ACTIVE,213.51,346.56,59.959,1495484103,"201051344001093","219011344069620",29.82,17.80,0,334.54,389.84,35.5,32.4,0.265,704433.5,704433.5,6769,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484136,2010618.00
05/22/2017 16:15,2,1.016,ACTIVE,213.06,345.96,60.028,1495484103,"201051344000900","219011344069620",29.80,15.50,0,335.44,385.93,30.7,27.7,0.247,722388.8,722388.8,6755,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484137,2010619.00
05/22/2017 16:15,2,1.045,ACTIVE,213.06,344.45,60.039,1495484103,"201051344000648","219011344069620",29.42,15.80,0,335.44,385.33,31.2,28.2,0.243,711383.2,711383.2,6750,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484138,2010620.00
05/22/2017 16:15,2,1.059,ACTIVE,213.06,345.36,59.965,1495484103,"201051344000569","219011344069620",29.62,16.30,0,334.84,386.23,31.8,28.8,0.247,724735.7,724735.7,6737,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484139,2010621.00
05/22/2017 16:15,2,1.053,ACTIVE,213.29,345.06,59.975,1495484103,"201051344000983","219011344069620",29.84,16.30,0,335.14,385.63,31.8,28.8,0.252,715155.0,715155.0,6754,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484139,2010622.00
05/22/2017 16:15,2,1.031,ACTIVE,213.29,345.36,59.996,1495484103,"201051344001158","219011344069620",29.88,16.30,0,334.24,385.63,31.2,28.2,0.252,700504.3,700504.3,6759,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484140,2010623.00
05/22/2017 16:15,2,1.039,ACTIVE,213.51,346.86,59.991,1495484103,"201051344000576","219011344069620",29.64,15.80,0,335.14,385.93,31.3,28.3,0.247,715211.4,715211.4,6752,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484141,2010624.00
05/22/2017 16:15,2,0.979,ACTIVE,211.93,341.45,59.986,1495484103,"274151322000087","219011344069620",28.98,27.30,0,333.63,370.60,28.7,25.8,0.172,908047.1,908047.1,6821,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495484142,2010625.00
05/22/2017 16:30,2,1.840,ACTIVE,215.09,353.77,59.912,1495485003,"201051344000645","219011344069620",30.08,16.30,0,334.54,376.31,56.1,52.2,0.455,714126.1,714126.1,6745,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485004,2010626.00
05/22/2017 16:30,2,1.752,ACTIVE,212.83,345.06,59.949,1495485003,"274151322000085","219011344069620",29.24,20.00,0,333.63,364.29,52.0,48.3,0.349,931777.8,931777.8,6712,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485005,2010627.00
05/22/2017 16:30,2,1.861,ACTIVE,214.64,356.48,59.938,1495485003,"201051344000633","219011344069620",30.14,16.70,0,333.63,377.52,56.8,52.9,0.473,700479.0,700479.0,6779,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485006,2010628.00
05/22/2017 16:30,2,1.869,ACTIVE,214.87,355.28,59.991,1495485003,"201051344000469","219011344069620",30.22,14.70,0,332.73,377.22,57.3,53.3,0.486,703579.4,703579.4,6755,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485007,2010629.00
05/22/2017 16:30,2,2.037,ACTIVE,213.96,355.28,60.002,1495485003,"201051344000646","219011344069620",30.12,17.80,0,332.43,380.22,62.1,58.0,0.521,698090.3,698090.3,6762,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485008,2010630.00
05/22/2017 16:30,2,1.799,ACTIVE,212.38,344.45,59.970,1495485003,"274151322000052","219011344069620",29.92,21.50,0,333.03,365.19,54.5,50.7,0.367,966984.1,966984.1,6716,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485009,2010631.00
05/22/2017 16:30,2,2.098,ACTIVE,214.64,357.38,59.991,1495485003,"201051344000585","219011344069620",30.20,17.00,0,333.33,381.12,64.2,60.0,0.526,709688.7,709688.7,6767,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485010,2010632.00
05/22/2017 16:30,2,2.037,ACTIVE,213.96,354.37,59.933,1495485003,"201051344001230","219011344069620",30.36,17.50,0,332.13,378.72,62.7,58.6,0.513,702696.2,702696.2,6763,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485011,2010633.00
05/22/2017 16:30,2,2.033,ACTIVE,214.87,356.48,59.981,1495485003,"201051344000582","219011344069620",30.32,16.70,0,333.63,381.42,62.5,58.4,0.508,692414.6,692414.6,6754,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485012,2010634.00
05/22/2017 16:30,2,2.041,ACTIVE,213.96,355.88,59.922,1495485003,"201051344000955","219011344069620",30.59,17.00,0,332.73,379.62,63.2,59.1,0.526,711251.2,711251.2,6767,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485012,2010635.00
05/22/2017 16:30,2,1.203,ACTIVE,212.61,428.61,59.991,1495485003,"274151322000094","219011344069620",39.78,22.30,0,334.54,452.36,49.1,45.5,0.327,791865.9,791865.9,6915,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485013,2010636.00
05/22/2017 16:30,2,1.912,ACTIVE,214.87,355.58,59.975,1495485003,"201051344000579","219011344069620",30.12,17.30,0,333.03,377.52,58.4,54.4,0.473,721404.6,721404.6,6759,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485014,2010637.00
05/22/2017 16:30,2,2.082,ACTIVE,214.19,355.28,59.991,1495485003,"201051344000890","219011344069620",30.45,18.30,0,332.43,380.52,64.2,60.0,0.517,705183.4,705183.4,6766,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485015,2010638.00
05/22/2017 16:30,2,2.066,ACTIVE,214.64,356.78,59.965,1495485003,"201051344000438","219011344069620",30.43,17.50,0,333.03,381.73,63.7,59.6,0.526,707960.7,707960.7,6757,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485016,2010639.00
05/22/2017 16:30,2,2.088,ACTIVE,214.41,351.37,59.981,1495485003,"201051344000417","219011344069620",19.74,17.80,0,332.43,367.00,41.8,38.4,0.345,655969.0,655969.0,6778,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485017,2010640.00
05/22/2017 16:30,2,1.820,ACTIVE,212.61,354.97,59.975,1495485003,"274151322000083","219011344069620",29.74,21.30,0,333.63,365.80,54.9,51.0,0.389,957186.2,957186.2,6723,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485018,2010641.00
05/22/2017 16:30,2,1.916,ACTIVE,213.29,345.66,59.986,1495485003,"274151322000076","219011344069620",30.45,20.70,0,334.84,368.20,59.1,55.1,0.415,1020693.4,1020693.4,6716,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485019,2010642.00
05/22/2017 16:30,2,1.912,ACTIVE,214.19,354.07,59.981,1495485003,"201051344000868","219011344069620",30.10,15.30,0,331.83,376.62,58.3,54.3,0.473,702066.3,702066.3,6760,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485020,2010643.00
05/22/2017 16:30,2,1.914,ACTIVE,212.16,349.26,59.981,1495485003,"274151322000095","219011344069620",30.30,21.00,0,332.13,367.00,58.7,54.8,0.402,1010800.0,1010800.0,6723,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485021,2010644.00
05/22/2017 16:30,2,1.914,ACTIVE,214.64,351.37,59.938,1495485003,"201051344000988","219011344069620",19.90,15.50,0,332.73,366.70,38.6,35.3,0.318,630241.3,630241.3,6778,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485022,2010645.00
05/22/2017 16:30,2,2.094,ACTIVE,214.64,356.18,59.996,1495485003,"201051344001025","219011344069620",30.69,17.00,0,333.33,382.33,65.2,61.0,0.521,707329.9,707329.9,6770,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485023,2010646.00
05/22/2017 16:30,2,1.891,ACTIVE,214.64,354.67,59.991,1495485003,"201051344000458","219011344069620",30.30,17.00,0,333.33,377.82,58.0,54.1,0.491,714132.7,714132.7,6746,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485024,2010647.00
05/22/2017 16:30,2,1.895,ACTIVE,215.32,356.78,60.002,1495485003,"201051344000853","219011344069620",30.57,16.00,0,334.84,379.02,58.7,54.8,0.486,714785.9,714785.9,6751,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485024,2010648.00
05/22/2017 16:30,2,2.078,ACTIVE,214.41,356.18,59.965,1495485003,"201051344000685","219011344069620",30.36,17.00,0,332.73,381.12,63.9,59.8,0.548,708034.2,708034.2,6771,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485025,2010649.00
05/22/2017 16:30,2,2.068,ACTIVE,214.87,357.38,60.034,1495485003,"201051344000917","219011344069620",30.65,17.50,0,332.73,382.03,64.2,60.1,0.539,704651.2,704651.2,6760,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485026,2010650.00
05/22/2017 16:30,2,2.086,ACTIVE,214.64,356.48,60.039,1495485003,"201051344001145","219011344069620",30.51,16.30,0,333.63,382.03,64.5,60.3,0.521,712584.5,712584.5,6749,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485027,2010651.00
05/22/2017 16:30,2,2.105,ACTIVE,214.64,357.08,59.991,1495485003,"201051344000651","219011344069620",30.63,16.00,0,333.63,382.63,65.3,61.2,0.530,701075.2,701075.2,6766,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485028,2010652.00
05/22/2017 16:30,2,1.807,ACTIVE,212.83,356.48,59.991,1495485003,"274151322000088","219011344069620",29.44,19.80,0,333.33,365.19,53.9,50.1,0.358,917677.6,917677.6,6722,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485029,2010653.00
05/22/2017 16:30,2,1.146,ACTIVE,213.51,446.05,60.002,1495485003,"274151322000068","219011344069620",42.00,23.00,0,334.84,462.28,49.0,45.3,0.331,792215.3,792215.3,6932,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485030,2010654.00
05/22/2017 16:30,2,2.117,ACTIVE,214.41,356.48,60.007,1495485003,"201051344001135","219011344069620",30.32,16.30,0,333.03,382.03,65.0,60.8,0.539,696553.6,696553.6,6758,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485031,2010655.00
05/22/2017 16:30,2,1.959,ACTIVE,213.96,354.97,60.007,1495485003,"201051344000594","219011344069620",30.24,17.80,0,331.83,377.52,60.0,56.0,0.486,716491.5,716491.5,6760,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485032,2010656.00
05/22/2017 16:30,2,2.148,ACTIVE,214.87,356.78,60.002,1495485003,"201051344001203","219011344069620",30.20,17.50,0,333.63,383.83,65.8,61.5,0.552,705696.2,705696.2,6777,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485033,2010657.00
05/22/2017 16:30,2,1.842,ACTIVE,212.61,346.26,60.002,1495485003,"274151322000054","219011344069620",29.56,19.50,0,333.03,366.40,55.1,51.3,0.367,935304.3,935304.3,6709,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485034,2010658.00
05/22/2017 16:30,2,1.941,ACTIVE,214.87,353.77,59.965,1495485003,"201051344000867","219011344069620",30.38,16.70,0,333.03,377.82,59.8,55.8,0.482,700934.8,700934.8,6777,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485035,2010659.00
05/22/2017 16:30,2,2.125,ACTIVE,214.87,356.48,60.002,1495485003,"201051344001093","219011344069620",30.61,17.30,0,332.73,382.63,65.9,61.7,0.526,704444.1,704444.1,6770,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485036,2010660.00
05/22/2017 16:30,2,1.900,ACTIVE,214.64,355.88,60.012,1495485003,"201051344000900","219011344069620",30.67,15.30,0,332.13,378.42,59.0,55.1,0.486,722398.0,722398.0,6756,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485037,2010661.00
05/22/2017 16:30,2,1.938,ACTIVE,214.64,355.28,60.007,1495485003,"201051344000648","219011344069620",30.06,15.50,0,333.03,378.42,59.0,55.0,0.486,711392.6,711392.6,6751,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485038,2010662.00
05/22/2017 16:30,2,1.938,ACTIVE,214.64,355.58,59.996,1495485003,"201051344000569","219011344069620",30.63,16.30,0,333.33,379.02,60.1,56.1,0.491,724745.2,724745.2,6738,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485039,2010663.00
05/22/2017 16:30,2,1.951,ACTIVE,214.64,355.28,60.002,1495485003,"201051344000983","219011344069620",30.47,15.80,0,331.83,379.02,60.2,56.2,0.504,715164.5,715164.5,6755,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485040,2010664.00
05/22/2017 16:30,2,1.961,ACTIVE,214.87,356.48,60.002,1495485003,"201051344001158","219011344069620",30.20,15.80,0,333.63,379.32,60.0,56.0,0.504,700513.7,700513.7,6760,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485041,2010665.00
05/22/2017 16:30,2,1.930,ACTIVE,215.09,357.08,60.002,1495485003,"201051344000576","219011344069620",30.55,15.50,0,334.24,379.32,59.8,55.7,0.495,715220.8,715220.8,6753,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485041,2010666.00
05/22/2017 16:30,2,1.863,ACTIVE,212.83,348.36,59.991,1495485003,"274151322000087","219011344069620",29.58,26.80,0,333.03,365.80,55.8,51.9,0.367,908055.8,908055.8,6822,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485042,2010667.00
05/22/2017 16:45,2,2.252,ACTIVE,215.32,358.88,60.018,1495485904,"201051344000645","219011344069620",29.84,16.70,0,336.34,387.44,68.0,63.7,0.548,714141.2,714141.2,6746,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485905,2010668.00
05/22/2017 16:45,2,2.129,ACTIVE,213.06,357.38,59.954,1495485904,"274151322000085","219011344069620",29.28,20.30,0,333.93,370.60,63.1,59.0,0.429,931791.8,931791.8,6713,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485906,2010669.00
05/22/2017 16:45,2,2.242,ACTIVE,215.09,359.18,60.018,1495485904,"201051344000633","219011344069620",30.26,17.00,0,335.14,386.23,68.7,64.4,0.588,700494.3,700494.3,6780,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485907,2010670.00
05/22/2017 16:45,2,2.246,ACTIVE,215.09,359.18,59.981,1495485904,"201051344000469","219011344069620",30.49,15.30,0,334.84,385.93,69.4,65.0,0.579,703594.8,703594.8,6756,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485908,2010671.00
05/22/2017 16:45,2,2.479,ACTIVE,214.41,360.69,59.975,1495485904,"201051344000646","219011344069620",30.30,18.00,0,333.93,390.74,76.1,71.6,0.636,698107.2,698107.2,6763,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485909,2010672.00
05/22/2017 16:45,2,2.174,ACTIVE,212.61,346.56,59.991,1495485904,"274151322000052","219011344069620",29.98,22.30,0,333.63,372.11,66.0,61.8,0.464,966998.8,966998.8,6717,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485910,2010673.00
05/22/2017 16:45,2,2.564,ACTIVE,215.54,362.79,59.938,1495485904,"201051344000585","219011344069620",30.04,17.80,0,335.14,397.05,78.1,73.5,0.650,709706.0,709706.0,6768,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485910,2010674.00
05/22/2017 16:45,2,2.502,ACTIVE,214.87,358.88,59.986,1495485904,"201051344001230","219011344069620",30.16,18.00,0,333.93,389.24,76.5,71.9,0.623,702713.1,702713.1,6764,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485911,2010675.00
05/22/2017 16:45,2,2.506,ACTIVE,215.77,363.99,59.949,1495485904,"201051344000582","219011344069620",29.92,17.00,0,335.74,396.45,76.0,71.4,0.628,692431.4,692431.4,6755,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485913,2010676.00
05/22/2017 16:45,2,2.480,ACTIVE,214.41,360.08,60.028,1495485904,"201051344000955","219011344069620",30.49,17.80,0,333.33,390.14,76.6,72.0,0.645,711268.2,711268.2,6768,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485913,2010677.00
05/22/2017 16:45,2,1.461,ACTIVE,213.06,434.93,59.975,1495485904,"274151322000094","219011344069620",39.88,22.50,0,403.97,461.98,58.9,54.9,0.393,791878.9,791878.9,6916,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485914,2010678.00
05/22/2017 16:45,2,2.283,ACTIVE,215.09,359.48,60.007,1495485904,"201051344000579","219011344069620",30.08,17.80,0,335.44,387.44,69.6,65.3,0.561,721420.1,721420.1,6760,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485915,2010679.00
05/22/2017 16:45,2,2.547,ACTIVE,214.64,360.69,60.023,1495485904,"201051344000890","219011344069620",30.04,18.70,0,333.63,391.04,77.5,72.9,0.632,705200.5,705200.5,6767,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485916,2010680.00
05/22/2017 16:45,2,2.520,ACTIVE,215.09,361.89,59.922,1495485904,"201051344000438","219011344069620",30.06,18.00,0,336.34,394.65,76.7,72.1,0.641,707977.7,707977.7,6758,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485917,2010681.00
05/22/2017 16:45,2,2.516,ACTIVE,215.09,354.37,60.028,1495485904,"201051344000417","219011344069620",19.66,18.00,0,334.24,374.21,50.1,46.4,0.415,655979.9,655979.9,6779,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485918,2010682.00
05/22/2017 16:45,2,2.174,ACTIVE,212.61,354.67,59.975,1495485904,"274151322000083","219011344069620",29.76,21.80,0,333.33,372.11,65.6,61.4,0.468,957200.7,957200.7,6724,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485919,2010683.00
05/22/2017 16:45,2,2.303,ACTIVE,213.74,353.47,60.065,1495485904,"274151322000076","219011344069620",30.32,21.50,0,335.14,375.11,70.6,66.2,0.495,1020709.1,1020709.1,6717,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485920,2010684.00
05/22/2017 16:45,2,2.275,ACTIVE,214.64,357.98,59.949,1495485904,"201051344000868","219011344069620",29.94,15.80,0,334.54,385.03,69.0,64.7,0.557,702081.7,702081.7,6761,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485921,2010685.00
05/22/2017 16:45,2,2.291,ACTIVE,212.83,350.77,60.007,1495485904,"274151322000095","219011344069620",30.14,21.80,0,333.33,373.91,69.8,65.5,0.482,1010815.6,1010815.6,6724,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485921,2010686.00
05/22/2017 16:45,2,2.281,ACTIVE,215.09,354.67,59.917,1495485904,"201051344000988","219011344069620",19.72,16.00,0,335.44,374.51,45.5,42.0,0.376,630251.3,630251.3,6779,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485922,2010687.00
05/22/2017 16:45,2,2.547,ACTIVE,215.09,359.78,60.023,1495485904,"201051344001025","219011344069620",30.22,17.50,0,335.14,394.65,78.0,73.3,0.623,707347.1,707347.1,6771,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485923,2010688.00
05/22/2017 16:45,2,2.225,ACTIVE,215.09,358.28,59.986,1495485904,"201051344000458","219011344069620",30.18,17.30,0,335.44,385.63,68.0,63.7,0.575,714147.9,714147.9,6747,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485924,2010689.00
05/22/2017 16:45,2,2.232,ACTIVE,215.77,360.38,60.007,1495485904,"201051344000853","219011344069620",30.42,16.30,0,336.04,391.04,68.8,64.5,0.583,714801.2,714801.2,6752,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485925,2010690.00
05/22/2017 16:45,2,2.512,ACTIVE,214.87,360.69,59.959,1495485904,"201051344000685","219011344069620",29.94,17.80,0,334.84,393.75,76.1,71.6,0.658,708051.1,708051.1,6772,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485926,2010691.00
05/22/2017 16:45,2,2.527,ACTIVE,215.09,362.49,59.986,1495485904,"201051344000917","219011344069620",29.82,18.00,0,333.63,395.55,76.4,71.8,0.632,704668.2,704668.2,6761,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485927,2010692.00
05/22/2017 16:45,2,2.504,ACTIVE,214.87,361.59,59.986,1495485904,"201051344001145","219011344069620",30.14,17.30,0,335.44,394.35,76.5,71.9,0.628,712601.5,712601.5,6750,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485928,2010693.00
05/22/2017 16:45,2,2.549,ACTIVE,215.32,362.79,60.002,1495485904,"201051344000651","219011344069620",29.98,17.00,0,336.34,397.05,77.5,72.8,0.623,701092.5,701092.5,6767,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485929,2010694.00
05/22/2017 16:45,2,2.145,ACTIVE,212.61,347.16,59.996,1495485904,"274151322000088","219011344069620",29.16,20.30,0,333.63,370.90,63.3,59.2,0.433,917691.7,917691.7,6723,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485930,2010695.00
05/22/2017 16:45,2,1.467,ACTIVE,213.74,429.22,59.970,1495485904,"274151322000068","219011344069620",40.18,23.50,0,403.07,462.28,59.3,55.3,0.398,792228.5,792228.5,6933,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485930,2010696.00
05/22/2017 16:45,2,2.498,ACTIVE,215.09,361.29,59.959,1495485904,"201051344001135","219011344069620",30.22,17.30,0,335.14,391.34,76.4,71.8,0.632,696570.6,696570.6,6759,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485931,2010697.00
05/22/2017 16:45,2,2.283,ACTIVE,214.41,357.38,60.023,1495485904,"201051344000594","219011344069620",29.98,18.30,0,333.33,385.33,69.3,65.0,0.561,716507.0,716507.0,6761,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485932,2010698.00
05/22/2017 16:45,2,2.504,ACTIVE,215.32,360.69,59.986,1495485904,"201051344001203","219011344069620",30.40,17.80,0,336.34,395.55,77.0,72.4,0.650,705713.4,705713.4,6778,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485933,2010699.00
05/22/2017 16:45,2,2.148,ACTIVE,212.61,353.47,59.991,1495485904,"274151322000054","219011344069620",29.28,20.30,0,333.33,371.51,63.8,59.6,0.438,935318.6,935318.6,6710,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485934,2010700.00
05/22/2017 16:45,2,2.250,ACTIVE,214.87,357.38,59.996,1495485904,"201051344000867","219011344069620",30.22,17.30,0,334.84,385.03,68.9,64.6,0.552,700950.2,700950.2,6778,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485935,2010701.00
05/22/2017 16:45,2,2.516,ACTIVE,215.09,361.29,59.959,1495485904,"201051344001093","219011344069620",30.22,17.80,0,335.74,395.85,77.0,72.4,0.614,704461.2,704461.2,6771,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485936,2010702.00
05/22/2017 16:45,2,2.234,ACTIVE,214.87,358.88,60.034,1495485904,"201051344000900","219011344069620",30.04,16.00,0,334.84,385.93,68.0,63.7,0.570,722413.2,722413.2,6757,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485937,2010703.00
05/22/2017 16:45,2,2.201,ACTIVE,215.09,359.18,59.912,1495485904,"201051344000648","219011344069620",30.20,16.00,0,335.14,385.63,67.3,63.0,0.552,711407.7,711407.7,6752,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485938,2010704.00
05/22/2017 16:45,2,2.236,ACTIVE,214.87,359.78,59.981,1495485904,"201051344000569","219011344069620",30.32,16.70,0,335.74,385.93,68.7,64.4,0.570,724760.6,724760.6,6739,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485939,2010705.00
05/22/2017 16:45,2,2.215,ACTIVE,215.09,359.18,59.996,1495485904,"201051344000983","219011344069620",30.49,16.70,0,335.74,386.23,68.4,64.1,0.583,715179.9,715179.9,6756,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485940,2010706.00
05/22/2017 16:45,2,2.270,ACTIVE,215.09,358.88,60.039,1495485904,"201051344001158","219011344069620",29.64,16.30,0,335.44,388.94,68.2,63.9,0.561,700529.0,700529.0,6761,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485941,2010707.00
05/22/2017 16:45,2,2.238,ACTIVE,215.32,360.38,59.959,1495485904,"201051344000576","219011344069620",29.80,16.30,0,335.44,389.24,67.6,63.3,0.552,715236.0,715236.0,6754,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485942,2010708.00
05/22/2017 16:45,2,2.119,ACTIVE,212.83,348.06,60.002,1495485904,"274151322000087","219011344069620",29.76,28.00,0,333.33,370.30,63.9,59.7,0.420,908070.0,908070.0,6823,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495485942,2010709.00
05/22/2017 17:00,2,1.910,ACTIVE,215.09,356.48,59.986,1495486803,"201051344000645","219011344069620",29.62,17.30,0,337.54,388.34,57.4,53.4,0.464,714154.9,714154.9,6747,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486804,2010710.00
05/22/2017 17:00,2,1.809,ACTIVE,213.06,352.57,59.986,1495486803,"274151322000085","219011344069620",29.00,21.00,0,334.54,370.90,53.2,49.4,0.349,931804.5,931804.5,6714,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486805,2010711.00
05/22/2017 17:00,2,1.906,ACTIVE,215.09,357.08,59.991,1495486803,"201051344000633","219011344069620",30.04,17.50,0,335.74,389.24,58.0,54.1,0.486,700508.1,700508.1,6781,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486806,2010712.00
05/22/2017 17:00,2,1.914,ACTIVE,215.09,356.48,59.970,1495486803,"201051344000469","219011344069620",30.22,15.50,0,336.04,390.14,58.7,54.7,0.482,703608.8,703608.8,6757,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486807,2010713.00
05/22/2017 17:00,2,2.096,ACTIVE,214.19,357.38,59.981,1495486803,"201051344000646","219011344069620",30.00,18.70,0,333.33,391.04,63.7,59.5,0.535,698122.5,698122.5,6764,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486808,2010714.00
05/22/2017 17:00,2,1.869,ACTIVE,212.38,353.47,59.991,1495486803,"274151322000052","219011344069620",29.56,22.80,0,333.63,372.11,56.0,52.1,0.380,967012.1,967012.1,6718,0,0,0,L,1151911521,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486809,2010715.00
05/22/2017 17:00,2,2.152,ACTIVE,214.64,357.38,59.986,1495486803,"201051344000585","219011344069620",30.14,18.00,0,336.34,396.45,65.7,61.5,0.544,709721.7,709721.7,6769,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486810,2010716.00
05/22/2017 17:00,2,2.123,ACTIVE,214.19,356.18,59.970,1495486803,"201051344001230","219011344069620",29.84,18.30,0,334.54,389.54,64.2,60.0,0.521,702728.5,702728.5,6765,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486811,2010717.00
05/22/2017 17:00,2,2.098,ACTIVE,215.09,357.98,59.996,1495486803,"201051344000582","219011344069620",30.12,17.30,0,336.04,397.05,64.0,59.8,0.521,692446.7,692446.7,6756,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486812,2010718.00
05/22/2017 17:00,2,2.102,ACTIVE,214.19,356.48,59.970,1495486803,"201051344000955","219011344069620",30.43,18.00,0,335.74,391.34,64.8,60.6,0.544,711283.6,711283.6,6769,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486813,2010719.00
05/22/2017 17:00,2,1.244,ACTIVE,213.06,434.93,59.986,1495486803,"274151322000094","219011344069620",40.37,23.00,0,402.16,458.67,51.0,47.3,0.340,791890.7,791890.7,6917,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486814,2010720.00
05/22/2017 17:00,2,1.969,ACTIVE,215.09,356.78,59.959,1495486803,"201051344000579","219011344069620",29.94,18.30,0,336.94,389.54,59.8,55.8,0.491,721434.2,721434.2,6761,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486815,2010721.00
05/22/2017 17:00,2,2.154,ACTIVE,214.19,355.88,59.954,1495486803,"201051344000890","219011344069620",30.18,19.30,0,334.84,391.34,65.8,61.6,0.535,705216.2,705216.2,6768,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486816,2010722.00
05/22/2017 17:00,2,2.119,ACTIVE,214.64,357.68,60.002,1495486803,"201051344000438","219011344069620",30.40,18.30,0,336.34,394.35,65.3,61.1,0.535,707993.2,707993.2,6759,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486816,2010723.00
05/22/2017 17:00,2,2.145,ACTIVE,214.64,351.37,60.012,1495486803,"201051344000417","219011344069620",19.64,18.70,0,336.94,376.62,42.7,39.3,0.354,655989.9,655989.9,6780,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486817,2010724.00
05/22/2017 17:00,2,1.857,ACTIVE,212.83,351.67,59.938,1495486803,"274151322000083","219011344069620",29.82,22.30,0,333.93,371.81,56.1,52.2,0.411,957213.9,957213.9,6725,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486818,2010725.00
05/22/2017 17:00,2,1.967,ACTIVE,213.29,360.08,59.981,1495486803,"274151322000076","219011344069620",30.51,21.50,0,335.14,374.81,60.8,56.7,0.420,1020723.3,1020723.3,6718,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486819,2010726.00
05/22/2017 17:00,2,1.951,ACTIVE,214.41,355.88,59.996,1495486803,"201051344000868","219011344069620",30.16,16.30,0,335.14,386.23,59.6,55.6,0.482,702095.6,702095.6,6762,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486820,2010727.00
05/22/2017 17:00,2,1.967,ACTIVE,212.83,350.17,60.028,1495486803,"274151322000095","219011344069620",30.18,21.50,0,333.33,374.51,60.1,56.1,0.411,1010829.6,1010829.6,6725,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486821,2010728.00
05/22/2017 17:00,2,1.992,ACTIVE,215.09,353.47,60.060,1495486803,"201051344000988","219011344069620",19.50,16.30,0,336.64,375.41,39.4,36.1,0.318,630260.3,630260.3,6780,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486822,2010729.00
05/22/2017 17:00,2,2.180,ACTIVE,214.41,356.18,59.922,1495486803,"201051344001025","219011344069620",30.24,18.00,0,336.34,395.85,66.8,62.5,0.544,707362.8,707362.8,6772,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486823,2010730.00
05/22/2017 17:00,2,1.949,ACTIVE,214.87,355.58,59.986,1495486803,"201051344000458","219011344069620",30.00,17.80,0,336.94,386.53,59.2,55.3,0.499,714161.6,714161.6,6748,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486824,2010731.00
05/22/2017 17:00,2,1.957,ACTIVE,215.54,356.78,59.991,1495486803,"201051344000853","219011344069620",30.16,16.70,0,337.84,390.74,59.8,55.8,0.495,714815.1,714815.1,6753,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486825,2010732.00
