ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 17:00,2,2.137,ACTIVE,214.41,357.38,59.991,1495486803,"201051344000685","219011344069620",30.18,17.80,0,334.84,394.95,65.3,61.1,0.570,708066.3,708066.3,6773,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486826,2010733.00
05/22/2017 17:00,2,2.160,ACTIVE,214.87,357.08,60.023,1495486803,"201051344000917","219011344069620",29.98,18.00,0,335.74,395.85,65.7,61.5,0.544,704683.5,704683.5,6762,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486826,2010734.00
05/22/2017 17:00,2,2.160,ACTIVE,214.41,357.08,59.965,1495486803,"201051344001145","219011344069620",30.10,17.30,0,336.64,394.95,65.8,61.6,0.539,712616.8,712616.8,6751,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486827,2010735.00
05/22/2017 17:00,2,2.186,ACTIVE,214.64,357.98,59.959,1495486803,"201051344000651","219011344069620",30.10,17.30,0,336.64,396.15,66.7,62.4,0.544,701108.0,701108.0,6768,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486828,2010736.00
05/22/2017 17:00,2,1.861,ACTIVE,212.61,357.38,59.981,1495486803,"274151322000088","219011344069620",29.30,20.70,0,333.63,371.51,55.2,51.4,0.371,917704.3,917704.3,6724,0,0,0,L,1151911521,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486829,2010737.00
05/22/2017 17:00,2,1.277,ACTIVE,213.51,430.42,59.986,1495486803,"274151322000068","219011344069620",40.28,23.80,0,401.86,458.07,52.3,48.5,0.349,792240.5,792240.5,6934,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486830,2010738.00
05/22/2017 17:00,2,2.188,ACTIVE,214.41,356.18,59.954,1495486803,"201051344001135","219011344069620",29.90,17.50,0,336.34,390.74,66.3,62.1,0.544,696585.9,696585.9,6760,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486831,2010739.00
05/22/2017 17:00,2,1.984,ACTIVE,214.41,355.88,60.034,1495486803,"201051344000594","219011344069620",30.32,18.70,0,334.24,385.93,61.0,56.9,0.499,716521.0,716521.0,6762,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486832,2010740.00
05/22/2017 17:00,2,2.184,ACTIVE,214.87,357.68,59.986,1495486803,"201051344001203","219011344069620",30.20,18.30,0,337.54,395.55,66.8,62.6,0.552,705728.9,705728.9,6779,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486833,2010741.00
05/22/2017 17:00,2,1.891,ACTIVE,212.61,355.88,59.975,1495486803,"274151322000054","219011344069620",29.24,20.30,0,333.63,371.51,56.0,52.1,0.376,935331.3,935331.3,6711,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486834,2010742.00
05/22/2017 17:00,2,1.984,ACTIVE,214.87,355.88,60.012,1495486803,"201051344000867","219011344069620",30.16,17.50,0,335.44,385.93,60.7,56.6,0.491,700964.1,700964.1,6779,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486835,2010743.00
05/22/2017 17:00,2,2.207,ACTIVE,214.64,357.98,59.991,1495486803,"201051344001093","219011344069620",29.96,18.00,0,336.04,395.85,67.0,62.7,0.539,704476.7,704476.7,6772,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486836,2010744.00
05/22/2017 17:00,2,1.961,ACTIVE,214.87,356.48,59.996,1495486803,"201051344000900","219011344069620",30.18,16.00,0,336.64,386.83,60.0,56.0,0.495,722426.9,722426.9,6758,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486837,2010745.00
05/22/2017 17:00,2,1.969,ACTIVE,215.09,356.48,60.007,1495486803,"201051344000648","219011344069620",29.92,16.70,0,336.94,386.53,59.6,55.6,0.486,711421.2,711421.2,6753,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486838,2010746.00
05/22/2017 17:00,2,1.988,ACTIVE,215.09,357.08,60.002,1495486803,"201051344000569","219011344069620",30.22,17.00,0,335.74,385.93,60.8,56.8,0.491,724774.4,724774.4,6740,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486838,2010747.00
05/22/2017 17:00,2,1.980,ACTIVE,215.09,357.08,59.933,1495486803,"201051344000983","219011344069620",30.24,17.00,0,336.34,386.83,60.7,56.6,0.513,715193.7,715193.7,6757,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486839,2010748.00
05/22/2017 17:00,2,2.002,ACTIVE,215.09,356.18,60.034,1495486803,"201051344001158","219011344069620",29.76,17.00,0,335.14,388.64,60.4,56.3,0.499,700542.7,700542.7,6762,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486840,2010749.00
05/22/2017 17:00,2,1.959,ACTIVE,215.54,357.98,59.981,1495486803,"201051344000576","219011344069620",30.28,16.30,0,335.74,388.04,60.1,56.1,0.495,715249.6,715249.6,6755,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486841,2010750.00
05/22/2017 17:00,2,1.902,ACTIVE,212.83,347.46,59.991,1495486803,"274151322000087","219011344069620",29.34,27.80,0,333.63,369.40,56.5,52.6,0.358,908082.8,908082.8,6824,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495486842,2010751.00
05/22/2017 17:15,2,2.061,ACTIVE,215.09,356.78,59.938,1495487704,"201051344000645","219011344069620",29.98,17.50,0,337.54,384.43,62.6,58.5,0.513,714168.6,714168.6,6748,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487705,2010752.00
05/22/2017 17:15,2,1.951,ACTIVE,212.38,352.27,59.954,1495487704,"274151322000085","219011344069620",29.30,21.30,0,333.93,368.20,57.9,54.0,0.393,931817.2,931817.2,6715,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487706,2010753.00
05/22/2017 17:15,2,2.057,ACTIVE,215.09,357.38,59.917,1495487704,"201051344000633","219011344069620",30.26,17.80,0,336.34,385.03,63.1,59.0,0.530,700521.9,700521.9,6782,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487707,2010754.00
05/22/2017 17:15,2,2.066,ACTIVE,215.09,356.78,59.859,1495487704,"201051344000469","219011344069620",30.38,15.50,0,336.34,384.73,63.5,59.4,0.530,703622.7,703622.7,6758,0,0,0,L,1122011218,0,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487708,2010755.00
05/22/2017 17:15,2,2.281,ACTIVE,214.64,358.88,59.922,1495487704,"201051344000646","219011344069620",29.74,18.70,0,334.54,385.93,68.7,64.3,0.575,698137.6,698137.6,6765,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487709,2010756.00
05/22/2017 17:15,2,2.012,ACTIVE,212.38,347.76,59.949,1495487704,"274151322000052","219011344069620",29.70,22.80,0,333.63,369.40,60.5,56.5,0.424,967025.4,967025.4,6719,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487709,2010757.00
05/22/2017 17:15,2,2.285,ACTIVE,215.09,357.98,59.922,1495487704,"201051344000585","219011344069620",30.51,18.00,0,335.14,391.34,70.6,66.2,0.575,709737.3,709737.3,6770,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487710,2010758.00
05/22/2017 17:15,2,2.258,ACTIVE,214.41,357.38,59.938,1495487704,"201051344001230","219011344069620",30.20,18.70,0,333.63,384.43,69.0,64.7,0.570,702743.7,702743.7,6766,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487711,2010759.00
05/22/2017 17:15,2,2.264,ACTIVE,215.32,358.58,59.917,1495487704,"201051344000582","219011344069620",29.92,17.30,0,335.14,391.04,68.6,64.3,0.548,692461.8,692461.8,6757,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487712,2010760.00
05/22/2017 17:15,2,2.285,ACTIVE,214.41,357.68,59.922,1495487704,"201051344000955","219011344069620",30.00,18.00,0,334.54,385.03,69.4,65.0,0.588,711298.9,711298.9,6770,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487713,2010761.00
05/22/2017 17:15,2,1.348,ACTIVE,212.61,423.50,59.981,1495487704,"274151322000094","219011344069620",39.68,22.80,0,403.67,455.37,53.5,49.7,0.367,791902.5,791902.5,6918,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487714,2010762.00
05/22/2017 17:15,2,2.098,ACTIVE,214.87,357.38,59.896,1495487704,"201051344000579","219011344069620",30.12,18.30,0,337.54,385.63,63.9,59.8,0.521,721448.2,721448.2,6762,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487715,2010763.00
05/22/2017 17:15,2,2.328,ACTIVE,214.41,357.68,59.986,1495487704,"201051344000890","219011344069620",29.68,19.30,0,334.54,386.23,70.0,65.7,0.570,705231.6,705231.6,6769,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487716,2010764.00
05/22/2017 17:15,2,2.293,ACTIVE,215.09,357.98,60.012,1495487704,"201051344000438","219011344069620",29.84,18.30,0,335.14,389.24,69.3,65.0,0.575,708008.5,708008.5,6760,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487717,2010765.00
05/22/2017 17:15,2,2.283,ACTIVE,214.87,353.47,59.959,1495487704,"201051344000417","219011344069620",19.58,18.70,0,334.84,370.90,45.3,41.8,0.376,655999.7,655999.7,6781,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487718,2010766.00
05/22/2017 17:15,2,2.000,ACTIVE,212.38,350.47,59.954,1495487704,"274151322000083","219011344069620",29.56,22.30,0,333.63,369.10,59.9,55.9,0.433,957226.9,957226.9,6726,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487718,2010767.00
05/22/2017 17:15,2,2.127,ACTIVE,213.29,358.58,59.928,1495487704,"274151322000076","219011344069620",30.02,22.00,0,335.44,371.81,64.6,60.4,0.446,1020737.5,1020737.5,6719,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487719,2010768.00
05/22/2017 17:15,2,2.100,ACTIVE,214.19,355.88,59.928,1495487704,"201051344000868","219011344069620",29.78,16.00,0,335.44,382.03,63.3,59.2,0.513,702109.5,702109.5,6763,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487720,2010769.00
05/22/2017 17:15,2,2.082,ACTIVE,212.61,356.18,59.954,1495487704,"274151322000095","219011344069620",30.34,21.80,0,333.63,370.90,63.9,59.8,0.433,1010843.6,1010843.6,6726,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487721,2010770.00
05/22/2017 17:15,2,2.100,ACTIVE,214.64,352.27,59.981,1495487704,"201051344000988","219011344069620",19.64,16.30,0,336.64,372.41,41.8,38.4,0.345,630269.3,630269.3,6781,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487722,2010771.00
05/22/2017 17:15,2,2.250,ACTIVE,215.09,357.98,59.922,1495487704,"201051344001025","219011344069620",30.73,18.00,0,335.14,388.64,70.1,65.7,0.566,707378.3,707378.3,6773,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487723,2010772.00
05/22/2017 17:15,2,2.039,ACTIVE,214.87,355.88,59.933,1495487704,"201051344000458","219011344069620",30.22,18.00,0,336.94,383.83,62.4,58.3,0.521,714175.2,714175.2,6749,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487724,2010773.00
05/22/2017 17:15,2,2.061,ACTIVE,215.54,357.98,59.891,1495487704,"201051344000853","219011344069620",30.22,17.00,0,336.34,387.74,63.1,59.0,0.530,714828.9,714828.9,6754,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487725,2010774.00
05/22/2017 17:15,2,2.238,ACTIVE,215.09,358.58,59.933,1495487704,"201051344000685","219011344069620",30.28,17.80,0,334.54,386.23,68.6,64.3,0.592,708081.5,708081.5,6774,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487726,2010775.00
05/22/2017 17:15,2,2.268,ACTIVE,215.09,358.88,59.933,1495487704,"201051344000917","219011344069620",30.04,18.30,0,334.24,390.14,69.0,64.7,0.570,704698.7,704698.7,6763,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487727,2010776.00
05/22/2017 17:15,2,2.248,ACTIVE,215.09,357.98,59.959,1495487704,"201051344001145","219011344069620",30.34,17.50,0,336.34,386.23,69.1,64.8,0.566,712632.0,712632.0,6752,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487728,2010777.00
05/22/2017 17:15,2,2.273,ACTIVE,215.32,359.78,59.959,1495487704,"201051344000651","219011344069620",30.30,17.30,0,335.74,390.74,69.8,65.4,0.566,701123.4,701123.4,6769,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487729,2010778.00
05/22/2017 17:15,2,1.939,ACTIVE,212.61,344.45,59.959,1495487704,"274151322000088","219011344069620",29.52,20.70,0,333.93,368.20,57.9,54.0,0.384,917717.0,917717.0,6725,0,0,0,L,1151911521,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487729,2010779.00
05/22/2017 17:15,2,1.391,ACTIVE,213.29,417.79,59.965,1495487704,"274151322000068","219011344069620",38.94,23.50,0,401.56,457.77,55.0,51.1,0.358,792252.4,792252.4,6935,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487731,2010780.00
05/22/2017 17:15,2,2.283,ACTIVE,214.64,357.98,59.970,1495487704,"201051344001135","219011344069620",29.90,17.50,0,334.24,386.23,69.1,64.8,0.566,696601.2,696601.2,6761,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487732,2010781.00
05/22/2017 17:15,2,2.107,ACTIVE,214.19,356.78,59.986,1495487704,"201051344000594","219011344069620",29.70,19.00,0,334.84,381.73,63.4,59.3,0.526,716535.0,716535.0,6763,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487732,2010782.00
05/22/2017 17:15,2,2.262,ACTIVE,215.32,358.58,59.949,1495487704,"201051344001203","219011344069620",30.42,18.30,0,335.44,389.84,69.7,65.3,0.583,705744.3,705744.3,6780,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487733,2010783.00
05/22/2017 17:15,2,1.963,ACTIVE,212.38,348.36,59.912,1495487704,"274151322000054","219011344069620",29.34,20.70,0,333.63,368.80,58.4,54.4,0.398,935344.1,935344.1,6712,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487734,2010784.00
05/22/2017 17:15,2,2.070,ACTIVE,214.64,354.67,59.901,1495487704,"201051344000867","219011344069620",30.12,17.80,0,335.44,381.73,63.1,59.0,0.513,700977.9,700977.9,6780,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487735,2010785.00
05/22/2017 17:15,2,2.260,ACTIVE,215.09,358.88,59.975,1495487704,"201051344001093","219011344069620",30.43,18.00,0,336.04,389.84,69.6,65.3,0.548,704492.1,704492.1,6773,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487736,2010786.00
05/22/2017 17:15,2,2.020,ACTIVE,214.41,356.78,59.959,1495487704,"201051344000900","219011344069620",30.49,16.00,0,336.04,383.53,62.4,58.3,0.508,722440.6,722440.6,6759,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487737,2010787.00
05/22/2017 17:15,2,2.035,ACTIVE,214.87,356.48,59.954,1495487704,"201051344000648","219011344069620",30.10,16.70,0,336.34,382.03,62.1,58.0,0.517,711434.8,711434.8,6754,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487738,2010788.00
05/22/2017 17:15,2,2.051,ACTIVE,214.87,356.18,59.991,1495487704,"201051344000569","219011344069620",30.40,17.00,0,337.24,383.83,63.1,59.0,0.521,724788.3,724788.3,6741,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487739,2010789.00
05/22/2017 17:15,2,2.047,ACTIVE,214.87,355.28,59.949,1495487704,"201051344000983","219011344069620",30.42,17.30,0,336.34,382.63,63.0,58.9,0.535,715207.5,715207.5,6758,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487740,2010790.00
05/22/2017 17:15,2,2.051,ACTIVE,214.64,356.48,60.034,1495487704,"201051344001158","219011344069620",30.10,17.00,0,337.24,383.83,62.5,58.4,0.517,700556.5,700556.5,6763,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487741,2010791.00
05/22/2017 17:15,2,2.051,ACTIVE,215.09,357.08,59.986,1495487704,"201051344000576","219011344069620",29.96,16.70,0,337.54,385.93,62.2,58.1,0.508,715263.2,715263.2,6756,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487742,2010792.00
05/22/2017 17:15,2,1.959,ACTIVE,212.61,356.18,59.949,1495487704,"274151322000087","219011344069620",29.50,28.30,0,334.24,367.30,58.5,54.5,0.380,908095.6,908095.6,6825,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495487743,2010793.00
05/22/2017 17:30,2,1.883,ACTIVE,215.32,356.18,60.028,1495488603,"201051344000645","219011344069620",29.84,17.50,0,335.74,382.63,56.9,53.0,0.464,714182.4,714182.4,6749,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488604,2010794.00
05/22/2017 17:30,2,1.785,ACTIVE,213.06,344.76,59.986,1495488603,"274151322000085","219011344069620",29.02,21.00,0,334.54,368.20,52.5,48.8,0.349,931830.0,931830.0,6716,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488605,2010795.00
05/22/2017 17:30,2,1.885,ACTIVE,215.09,356.78,59.986,1495488603,"201051344000633","219011344069620",30.08,17.80,0,335.44,383.83,57.5,53.5,0.482,700535.9,700535.9,6783,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488606,2010796.00
05/22/2017 17:30,2,1.889,ACTIVE,215.09,355.28,60.012,1495488603,"201051344000469","219011344069620",30.22,15.50,0,335.74,383.83,57.9,53.9,0.477,703636.8,703636.8,6759,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488607,2010797.00
05/22/2017 17:30,2,2.035,ACTIVE,214.64,355.88,59.991,1495488603,"201051344000646","219011344069620",30.12,19.00,0,335.14,387.14,62.1,58.0,0.521,698152.9,698152.9,6766,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488608,2010798.00
05/22/2017 17:30,2,1.826,ACTIVE,213.06,358.58,59.975,1495488603,"274151322000052","219011344069620",29.74,22.50,0,333.63,369.40,55.0,51.2,0.376,967038.8,967038.8,6720,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488609,2010799.00
05/22/2017 17:30,2,2.084,ACTIVE,215.32,357.68,59.986,1495488603,"201051344000585","219011344069620",30.20,18.00,0,335.44,387.14,63.8,59.7,0.526,709753.0,709753.0,6771,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488610,2010800.00
05/22/2017 17:30,2,2.045,ACTIVE,214.41,354.97,59.959,1495488603,"201051344001230","219011344069620",30.12,18.70,0,333.33,384.73,62.4,58.3,0.504,702759.0,702759.0,6767,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488611,2010801.00
05/22/2017 17:30,2,2.033,ACTIVE,215.54,357.08,59.975,1495488603,"201051344000582","219011344069620",30.12,17.30,0,334.54,388.94,62.0,57.9,0.504,692477.0,692477.0,6758,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488612,2010802.00
05/22/2017 17:30,2,2.049,ACTIVE,214.41,355.88,59.954,1495488603,"201051344000955","219011344069620",30.26,18.00,0,335.44,386.23,62.8,58.7,0.521,711314.3,711314.3,6771,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488612,2010803.00
05/22/2017 17:30,2,1.244,ACTIVE,213.51,426.51,59.981,1495488603,"274151322000094","219011344069620",39.12,23.00,0,397.66,455.06,49.3,45.7,0.336,791914.3,791914.3,6919,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488613,2010804.00
05/22/2017 17:30,2,1.896,ACTIVE,215.09,355.88,59.965,1495488603,"201051344000579","219011344069620",30.34,18.70,0,336.64,384.13,58.4,54.4,0.468,721462.4,721462.4,6763,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488614,2010805.00
05/22/2017 17:30,2,2.076,ACTIVE,214.64,355.58,59.986,1495488603,"201051344000890","219011344069620",30.18,19.00,0,334.24,386.53,63.5,59.3,0.508,705247.2,705247.2,6770,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488615,2010806.00
05/22/2017 17:30,2,2.059,ACTIVE,215.09,356.78,59.991,1495488603,"201051344000438","219011344069620",30.16,18.00,0,336.64,386.83,62.9,58.8,0.517,708023.9,708023.9,6761,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488616,2010807.00
05/22/2017 17:30,2,2.074,ACTIVE,214.87,349.86,60.002,1495488603,"201051344000417","219011344069620",19.54,18.70,0,335.44,371.81,41.1,37.7,0.336,656009.6,656009.6,6782,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488617,2010808.00
05/22/2017 17:30,2,1.816,ACTIVE,213.06,357.98,60.007,1495488603,"274151322000083","219011344069620",29.58,22.30,0,333.63,369.10,54.4,50.6,0.376,957240.2,957240.2,6727,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488618,2010809.00
05/22/2017 17:30,2,1.938,ACTIVE,213.96,355.88,59.986,1495488603,"274151322000076","219011344069620",29.96,21.80,0,335.44,372.41,58.8,54.8,0.420,1020751.8,1020751.8,6720,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488619,2010810.00
05/22/2017 17:30,2,1.912,ACTIVE,214.64,354.37,59.933,1495488603,"201051344000868","219011344069620",29.86,16.00,0,334.84,382.33,57.8,53.9,0.468,702123.6,702123.6,6764,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488620,2010811.00
05/22/2017 17:30,2,1.900,ACTIVE,213.06,357.38,59.981,1495488603,"274151322000095","219011344069620",30.14,21.80,0,333.33,370.90,57.9,54.0,0.398,1010857.7,1010857.7,6727,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488620,2010812.00
05/22/2017 17:30,2,1.920,ACTIVE,215.09,351.97,60.002,1495488603,"201051344000988","219011344069620",19.54,16.30,0,336.34,370.30,38.0,34.8,0.314,630278.4,630278.4,6782,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488621,2010813.00
05/22/2017 17:30,2,2.094,ACTIVE,215.09,356.48,60.012,1495488603,"201051344001025","219011344069620",30.06,17.80,0,335.74,386.83,63.7,59.6,0.508,707393.9,707393.9,6774,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488622,2010814.00
05/22/2017 17:30,2,1.875,ACTIVE,214.87,354.97,60.034,1495488603,"201051344000458","219011344069620",30.08,17.80,0,336.04,382.93,57.1,53.2,0.482,714189.1,714189.1,6750,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488623,2010815.00
05/22/2017 17:30,2,1.889,ACTIVE,215.77,357.08,59.991,1495488603,"201051344000853","219011344069620",30.16,16.70,0,337.24,386.23,57.7,53.7,0.482,714842.9,714842.9,6755,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488624,2010816.00
05/22/2017 17:30,2,2.051,ACTIVE,215.09,356.48,59.991,1495488603,"201051344000685","219011344069620",29.92,18.00,0,334.84,385.93,62.2,58.1,0.539,708096.7,708096.7,6775,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488625,2010817.00
05/22/2017 17:30,2,2.047,ACTIVE,215.32,357.68,60.012,1495488603,"201051344000917","219011344069620",30.14,18.00,0,336.04,389.24,62.5,58.4,0.521,704714.0,704714.0,6764,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488626,2010818.00
05/22/2017 17:30,2,2.059,ACTIVE,214.87,357.08,59.996,1495488603,"201051344001145","219011344069620",29.94,17.30,0,336.04,386.53,62.4,58.3,0.504,712647.4,712647.4,6753,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488627,2010819.00
05/22/2017 17:30,2,2.078,ACTIVE,215.32,357.08,59.938,1495488603,"201051344000651","219011344069620",30.08,17.30,0,336.94,389.54,63.4,59.2,0.517,701138.9,701138.9,6770,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488628,2010820.00
05/22/2017 17:30,2,1.791,ACTIVE,213.06,352.57,59.991,1495488603,"274151322000088","219011344069620",29.00,21.00,0,333.93,368.20,52.6,48.9,0.358,917729.8,917729.8,6726,0,0,0,L,1151911521,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488629,2010821.00
05/22/2017 17:30,2,1.242,ACTIVE,214.19,432.22,59.986,1495488603,"274151322000068","219011344069620",39.82,23.50,0,398.26,454.46,50.5,46.8,0.336,792264.4,792264.4,6936,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488630,2010822.00
05/22/2017 17:30,2,2.047,ACTIVE,214.87,354.97,59.986,1495488603,"201051344001135","219011344069620",30.24,17.50,0,334.54,386.53,62.6,58.5,0.517,696616.6,696616.6,6762,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488631,2010823.00
05/22/2017 17:30,2,1.910,ACTIVE,214.41,353.77,59.975,1495488603,"201051344000594","219011344069620",30.04,19.00,0,333.03,381.42,58.1,54.2,0.468,716549.1,716549.1,6764,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488632,2010824.00
05/22/2017 17:30,2,2.078,ACTIVE,215.09,356.18,59.996,1495488603,"201051344001203","219011344069620",29.98,18.00,0,336.94,388.94,63.1,59.0,0.521,705759.7,705759.7,6781,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488632,2010825.00
05/22/2017 17:30,2,1.807,ACTIVE,212.83,353.47,59.981,1495488603,"274151322000054","219011344069620",29.06,20.70,0,333.93,369.10,53.2,49.4,0.349,935357.0,935357.0,6713,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488633,2010826.00
05/22/2017 17:30,2,1.873,ACTIVE,214.87,354.37,59.922,1495488603,"201051344000867","219011344069620",30.36,17.80,0,333.93,381.73,57.6,53.7,0.464,700991.9,700991.9,6781,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488634,2010827.00
05/22/2017 17:30,2,2.047,ACTIVE,215.32,357.08,60.002,1495488603,"201051344001093","219011344069620",30.40,18.00,0,336.04,386.83,63.0,58.9,0.513,704507.6,704507.6,6774,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488635,2010828.00
05/22/2017 17:30,2,1.848,ACTIVE,214.87,355.58,59.986,1495488603,"201051344000900","219011344069620",30.36,16.30,0,333.93,383.83,56.8,52.9,0.468,722454.4,722454.4,6760,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488636,2010829.00
05/22/2017 17:30,2,1.867,ACTIVE,215.09,355.28,59.975,1495488603,"201051344000648","219011344069620",29.96,16.70,0,334.54,382.03,56.7,52.8,0.464,711448.6,711448.6,6755,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488637,2010830.00
05/22/2017 17:30,2,1.883,ACTIVE,215.09,356.18,60.044,1495488603,"201051344000569","219011344069620",30.12,16.70,0,335.14,382.63,57.4,53.5,0.477,724802.2,724802.2,6742,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488638,2010831.00
05/22/2017 17:30,2,1.867,ACTIVE,215.09,355.28,60.023,1495488603,"201051344000983","219011344069620",30.36,17.30,0,334.54,382.33,57.4,53.5,0.477,715221.5,715221.5,6759,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488639,2010832.00
05/22/2017 17:30,2,1.887,ACTIVE,215.09,355.28,60.007,1495488603,"201051344001158","219011344069620",29.82,17.30,0,334.84,382.93,57.0,53.1,0.477,700570.3,700570.3,6764,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488640,2010833.00
05/22/2017 17:30,2,1.850,ACTIVE,215.32,356.48,59.938,1495488603,"201051344000576","219011344069620",30.28,16.70,0,335.74,384.73,56.8,52.9,0.468,715277.0,715277.0,6757,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488641,2010834.00
05/22/2017 17:30,2,1.781,ACTIVE,213.29,353.77,59.981,1495488603,"274151322000087","219011344069620",29.44,27.80,0,333.93,367.60,53.0,49.3,0.331,908108.5,908108.5,6826,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495488642,2010835.00
05/22/2017 17:45,2,1.506,ACTIVE,215.09,351.97,59.986,1495489503,"201051344000645","219011344069620",29.80,17.30,0,336.34,379.32,45.5,42.0,0.371,714194.5,714194.5,6750,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489504,2010836.00
05/22/2017 17:45,2,1.400,ACTIVE,213.29,342.65,59.975,1495489503,"274151322000085","219011344069620",29.34,20.70,0,335.14,366.10,41.6,38.3,0.274,931841.0,931841.0,6717,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489505,2010837.00
05/22/2017 17:45,2,1.490,ACTIVE,215.09,353.17,59.986,1495489503,"201051344000633","219011344069620",30.42,17.50,0,336.34,380.22,45.9,42.4,0.384,700548.0,700548.0,6784,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489506,2010838.00
05/22/2017 17:45,2,1.525,ACTIVE,214.87,352.27,59.975,1495489503,"201051344000469","219011344069620",29.98,15.30,0,335.14,380.82,46.4,42.8,0.380,703649.1,703649.1,6760,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489507,2010839.00
05/22/2017 17:45,2,1.635,ACTIVE,214.41,351.67,60.018,1495489503,"201051344000646","219011344069620",29.94,18.30,0,334.24,382.33,49.6,46.0,0.411,698166.0,698166.0,6767,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489508,2010840.00
05/22/2017 17:45,2,1.449,ACTIVE,213.06,354.97,59.949,1495489503,"274151322000052","219011344069620",29.88,22.30,0,333.93,366.70,43.9,40.4,0.305,967050.4,967050.4,6721,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489509,2010841.00
05/22/2017 17:45,2,1.666,ACTIVE,215.09,353.47,59.981,1495489503,"201051344000585","219011344069620",30.22,17.80,0,336.04,382.93,51.0,47.3,0.411,709766.5,709766.5,6772,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489510,2010842.00
05/22/2017 17:45,2,1.635,ACTIVE,214.41,351.67,59.965,1495489503,"201051344001230","219011344069620",30.00,18.30,0,333.93,380.52,49.7,46.0,0.402,702772.2,702772.2,6768,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489511,2010843.00
05/22/2017 17:45,2,1.633,ACTIVE,215.32,353.47,59.975,1495489503,"201051344000582","219011344069620",29.88,17.00,0,336.04,382.63,49.5,45.8,0.389,692490.1,692490.1,6759,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489512,2010844.00
05/22/2017 17:45,2,1.658,ACTIVE,214.41,351.67,59.944,1495489503,"201051344000955","219011344069620",29.96,17.80,0,334.24,381.73,50.3,46.6,0.407,711327.6,711327.6,6772,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489513,2010845.00
05/22/2017 17:45,2,0.984,ACTIVE,213.29,414.79,59.975,1495489503,"274151322000094","219011344069620",38.94,22.80,0,335.44,455.06,39.0,35.7,0.261,791924.5,791924.5,6920,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489514,2010846.00
05/22/2017 17:45,2,1.537,ACTIVE,214.87,351.97,60.034,1495489503,"201051344000579","219011344069620",30.04,18.30,0,336.64,380.52,46.8,43.3,0.376,721474.7,721474.7,6764,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489515,2010847.00
05/22/2017 17:45,2,1.682,ACTIVE,214.41,351.37,59.975,1495489503,"201051344000890","219011344069620",29.84,19.00,0,333.33,382.03,50.9,47.2,0.402,705260.6,705260.6,6771,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489516,2010848.00
05/22/2017 17:45,2,1.650,ACTIVE,214.87,352.57,59.981,1495489503,"201051344000438","219011344069620",30.08,17.80,0,335.44,383.23,50.3,46.6,0.402,708037.2,708037.2,6762,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489517,2010849.00
05/22/2017 17:45,2,1.678,ACTIVE,214.87,348.06,59.986,1495489503,"201051344000417","219011344069620",19.32,18.70,0,335.44,368.80,32.9,29.8,0.261,656018.1,656018.1,6783,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489517,2010850.00
05/22/2017 17:45,2,1.451,ACTIVE,213.06,344.76,59.986,1495489503,"274151322000083","219011344069620",29.38,22.00,0,334.24,366.70,43.1,39.7,0.305,957251.6,957251.6,6728,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489518,2010851.00
05/22/2017 17:45,2,1.543,ACTIVE,213.74,345.66,59.970,1495489503,"274151322000076","219011344069620",29.92,21.50,0,336.04,369.40,46.7,43.2,0.323,1020764.2,1020764.2,6721,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489519,2010852.00
05/22/2017 17:45,2,1.525,ACTIVE,214.41,350.77,59.975,1495489503,"201051344000868","219011344069620",29.86,16.00,0,335.74,379.62,46.2,42.6,0.376,702135.7,702135.7,6765,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489520,2010853.00
05/22/2017 17:45,2,1.506,ACTIVE,213.29,353.77,59.949,1495489503,"274151322000095","219011344069620",30.08,21.50,0,334.24,368.50,45.9,42.3,0.309,1010869.9,1010869.9,6728,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489521,2010854.00
05/22/2017 17:45,2,1.531,ACTIVE,214.64,348.96,59.981,1495489503,"201051344000988","219011344069620",19.52,16.30,0,336.04,369.10,30.3,27.3,0.247,630286.2,630286.2,6783,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489522,2010855.00
05/22/2017 17:45,2,1.672,ACTIVE,214.64,351.97,59.986,1495489503,"201051344001025","219011344069620",29.92,17.80,0,336.04,382.63,50.7,47.0,0.402,707407.3,707407.3,6775,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489523,2010856.00
05/22/2017 17:45,2,1.520,ACTIVE,214.64,351.37,60.002,1495489503,"201051344000458","219011344069620",29.54,17.80,0,336.94,379.92,45.5,42.0,0.376,714201.1,714201.1,6751,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489524,2010857.00
05/22/2017 17:45,2,1.514,ACTIVE,215.32,352.27,59.981,1495489503,"201051344000853","219011344069620",29.98,16.70,0,337.84,382.63,46.0,42.5,0.376,714855.0,714855.0,6756,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489525,2010858.00
05/22/2017 17:45,2,1.631,ACTIVE,214.87,353.77,60.002,1495489503,"201051344000685","219011344069620",29.84,17.80,0,335.14,382.63,49.3,45.7,0.424,708109.8,708109.8,6776,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489525,2010859.00
05/22/2017 17:45,2,1.627,ACTIVE,214.87,353.17,59.965,1495489503,"201051344000917","219011344069620",30.04,17.80,0,336.04,382.63,49.5,45.9,0.398,704727.1,704727.1,6765,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489526,2010860.00
05/22/2017 17:45,2,1.617,ACTIVE,214.64,352.87,59.922,1495489503,"201051344001145","219011344069620",30.22,17.00,0,334.24,382.33,49.5,45.9,0.398,712660.5,712660.5,6754,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489527,2010861.00
05/22/2017 17:45,2,1.660,ACTIVE,214.87,352.87,59.970,1495489503,"201051344000651","219011344069620",29.92,17.00,0,336.04,383.53,50.3,46.6,0.398,701152.2,701152.2,6771,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489528,2010862.00
05/22/2017 17:45,2,1.414,ACTIVE,212.61,352.27,59.981,1495489503,"274151322000088","219011344069620",29.00,20.30,0,334.24,365.80,41.6,38.2,0.283,917740.8,917740.8,6727,0,0,0,L,1151911521,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489529,2010863.00
05/22/2017 17:45,2,0.996,ACTIVE,213.96,418.70,59.986,1495489503,"274151322000068","219011344069620",39.16,23.80,0,335.74,461.08,39.9,36.6,0.256,792274.8,792274.8,6937,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489530,2010864.00
05/22/2017 17:45,2,1.646,ACTIVE,214.64,351.97,59.986,1495489503,"201051344001135","219011344069620",30.00,17.30,0,335.14,382.03,50.0,46.4,0.411,696629.8,696629.8,6763,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489531,2010865.00
05/22/2017 17:45,2,1.541,ACTIVE,213.96,351.07,59.986,1495489503,"201051344000594","219011344069620",29.68,18.70,0,334.24,378.42,46.4,42.8,0.371,716561.3,716561.3,6765,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489532,2010866.00
05/22/2017 17:45,2,1.650,ACTIVE,214.87,352.27,59.981,1495489503,"201051344001203","219011344069620",30.00,18.00,0,336.34,383.53,50.2,46.5,0.415,705773.0,705773.0,6782,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489533,2010867.00
05/22/2017 17:45,2,1.422,ACTIVE,213.06,350.17,59.975,1495489503,"274151322000054","219011344069620",29.30,20.30,0,333.93,366.70,42.2,38.8,0.274,935368.1,935368.1,6714,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489534,2010868.00
05/22/2017 17:45,2,1.525,ACTIVE,214.41,351.07,59.981,1495489503,"201051344000867","219011344069620",29.78,17.50,0,335.74,379.02,46.0,42.5,0.367,701004.0,701004.0,6782,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489535,2010869.00
05/22/2017 17:45,2,1.643,ACTIVE,214.87,352.57,59.944,1495489503,"201051344001093","219011344069620",30.22,17.80,0,335.44,382.63,50.3,46.6,0.398,704520.8,704520.8,6775,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489536,2010870.00
05/22/2017 17:45,2,1.488,ACTIVE,214.41,352.57,59.954,1495489503,"201051344000900","219011344069620",29.94,16.00,0,335.74,379.32,45.1,41.6,0.367,722466.3,722466.3,6761,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489537,2010871.00
05/22/2017 17:45,2,1.498,ACTIVE,214.64,351.67,59.970,1495489503,"201051344000648","219011344069620",29.80,16.30,0,336.94,379.32,45.3,41.8,0.376,711460.5,711460.5,6756,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489537,2010872.00
05/22/2017 17:45,2,1.502,ACTIVE,214.64,351.97,59.965,1495489503,"201051344000569","219011344069620",30.24,16.70,0,336.64,378.72,46.0,42.5,0.376,724814.3,724814.3,6743,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489538,2010873.00
05/22/2017 17:45,2,1.504,ACTIVE,214.64,351.67,59.981,1495489503,"201051344000983","219011344069620",30.20,17.00,0,336.04,379.32,46.0,42.5,0.380,715233.5,715233.5,6760,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489539,2010874.00
05/22/2017 17:45,2,1.520,ACTIVE,214.41,350.47,59.996,1495489503,"201051344001158","219011344069620",29.56,17.00,0,335.14,379.62,45.5,42.0,0.371,700582.3,700582.3,6765,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489540,2010875.00
