ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 17:45,2,1.479,ACTIVE,215.09,353.17,60.012,1495489503,"201051344000576","219011344069620",30.20,16.30,0,336.34,380.82,45.2,41.8,0.362,715288.9,715288.9,6758,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489541,2010876.00
05/22/2017 17:45,2,1.426,ACTIVE,213.29,345.96,59.986,1495489503,"274151322000087","219011344069620",29.06,27.30,0,334.84,365.49,41.9,38.5,0.274,908119.6,908119.6,6827,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495489542,2010877.00
05/22/2017 18:00,2,1.291,ACTIVE,214.64,349.86,59.970,1495490403,"201051344000645","219011344069620",29.62,17.00,0,336.64,371.51,38.7,35.4,0.314,714204.2,714204.2,6751,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490404,2010878.00
05/22/2017 18:00,2,1.215,ACTIVE,213.06,345.36,59.975,1495490403,"274151322000085","219011344069620",28.82,20.30,0,334.54,360.38,35.4,32.3,0.230,931849.9,931849.9,6718,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490405,2010879.00
05/22/2017 18:00,2,1.305,ACTIVE,214.87,351.67,59.981,1495490403,"201051344000633","219011344069620",29.54,17.50,0,335.14,372.71,39.0,35.8,0.323,700557.9,700557.9,6785,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490406,2010880.00
05/22/2017 18:00,2,1.299,ACTIVE,214.64,349.86,60.002,1495490403,"201051344000469","219011344069620",30.06,15.30,0,335.74,372.11,39.6,36.3,0.323,703659.1,703659.1,6761,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490407,2010881.00
05/22/2017 18:00,2,1.406,ACTIVE,213.96,349.86,59.954,1495490403,"201051344000646","219011344069620",29.98,18.30,0,333.93,373.61,42.7,39.3,0.354,698176.7,698176.7,6768,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490408,2010882.00
05/22/2017 18:00,2,1.254,ACTIVE,212.83,346.26,59.986,1495490403,"274151322000052","219011344069620",29.40,21.80,0,333.33,361.59,37.4,34.1,0.256,967059.8,967059.8,6722,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490409,2010883.00
05/22/2017 18:00,2,1.447,ACTIVE,214.41,350.17,59.949,1495490403,"201051344000585","219011344069620",30.06,17.50,0,334.84,374.51,44.1,40.6,0.354,709777.5,709777.5,6773,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490410,2010884.00
05/22/2017 18:00,2,1.402,ACTIVE,213.96,348.36,59.986,1495490403,"201051344001230","219011344069620",29.98,17.80,0,334.54,372.41,42.6,39.2,0.340,702782.9,702782.9,6769,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490411,2010885.00
05/22/2017 18:00,2,1.412,ACTIVE,214.87,350.17,59.986,1495490403,"201051344000582","219011344069620",29.72,16.70,0,335.14,375.11,42.5,39.1,0.336,692500.7,692500.7,6760,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490411,2010886.00
05/22/2017 18:00,2,1.447,ACTIVE,213.96,348.96,59.986,1495490403,"201051344000955","219011344069620",29.50,17.50,0,333.33,372.71,43.2,39.8,0.349,711338.5,711338.5,6773,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490412,2010887.00
05/22/2017 18:00,2,0.834,ACTIVE,213.06,419.30,59.986,1495490403,"274151322000094","219011344069620",38.94,22.30,0,333.03,446.35,32.9,29.9,0.212,791932.7,791932.7,6921,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490413,2010888.00
05/22/2017 18:00,2,1.326,ACTIVE,214.41,349.56,59.991,1495490403,"201051344000579","219011344069620",29.92,18.00,0,336.04,373.01,40.2,36.9,0.318,721484.8,721484.8,6765,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490414,2010889.00
05/22/2017 18:00,2,1.436,ACTIVE,213.96,348.96,59.986,1495490403,"201051344000890","219011344069620",30.14,18.70,0,333.63,374.21,43.9,40.4,0.345,705271.6,705271.6,6772,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490415,2010890.00
05/22/2017 18:00,2,1.430,ACTIVE,214.41,350.17,59.996,1495490403,"201051344000438","219011344069620",29.86,17.80,0,335.74,373.91,43.3,39.8,0.349,708048.0,708048.0,6763,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490416,2010891.00
05/22/2017 18:00,2,1.463,ACTIVE,214.41,345.96,60.023,1495490403,"201051344000417","219011344069620",19.08,18.30,0,335.14,362.49,28.3,25.4,0.225,656025.0,656025.0,6784,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490417,2010892.00
05/22/2017 18:00,2,1.230,ACTIVE,213.06,341.15,60.002,1495490403,"274151322000083","219011344069620",29.46,21.50,0,333.93,361.29,36.8,33.5,0.252,957260.8,957260.8,6729,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490418,2010893.00
05/22/2017 18:00,2,1.291,ACTIVE,213.96,351.37,60.023,1495490403,"274151322000076","219011344069620",30.38,21.00,0,335.44,363.39,39.7,36.4,0.274,1020774.2,1020774.2,6722,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490419,2010894.00
05/22/2017 18:00,2,1.320,ACTIVE,214.19,349.26,59.991,1495490403,"201051344000868","219011344069620",29.50,16.00,0,334.24,371.21,39.5,36.2,0.309,702145.7,702145.7,6766,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490419,2010895.00
05/22/2017 18:00,2,1.287,ACTIVE,213.29,346.86,59.991,1495490403,"274151322000095","219011344069620",29.90,21.00,0,333.63,362.49,39.0,35.7,0.261,1010879.7,1010879.7,6729,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490420,2010896.00
05/22/2017 18:00,2,1.316,ACTIVE,214.41,347.46,60.023,1495490403,"201051344000988","219011344069620",19.36,16.00,0,335.44,363.69,25.9,23.0,0.203,630292.5,630292.5,6784,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490421,2010897.00
05/22/2017 18:00,2,1.443,ACTIVE,214.41,348.66,60.002,1495490403,"201051344001025","219011344069620",29.90,17.50,0,334.24,373.91,43.8,40.3,0.345,707418.2,707418.2,6776,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490422,2010898.00
05/22/2017 18:00,2,1.287,ACTIVE,214.41,348.96,59.954,1495490403,"201051344000458","219011344069620",29.90,17.50,0,335.44,370.90,39.0,35.7,0.318,714210.9,714210.9,6752,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490423,2010899.00
05/22/2017 18:00,2,1.307,ACTIVE,215.09,351.37,60.002,1495490403,"201051344000853","219011344069620",29.78,16.70,0,336.94,372.71,39.5,36.2,0.318,714864.9,714864.9,6757,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490424,2010900.00
05/22/2017 18:00,2,1.406,ACTIVE,214.41,349.26,60.007,1495490403,"201051344000685","219011344069620",29.80,17.50,0,334.84,374.51,42.5,39.1,0.367,708120.4,708120.4,6777,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490425,2010901.00
05/22/2017 18:00,2,1.395,ACTIVE,214.41,349.56,60.002,1495490403,"201051344000917","219011344069620",30.14,17.50,0,333.93,374.51,42.6,39.2,0.345,704737.8,704737.8,6766,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490426,2010902.00
05/22/2017 18:00,2,1.408,ACTIVE,214.41,349.86,60.018,1495490403,"201051344001145","219011344069620",29.88,17.00,0,335.14,373.61,42.6,39.2,0.345,712671.1,712671.1,6755,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490427,2010903.00
05/22/2017 18:00,2,1.438,ACTIVE,214.64,350.47,60.023,1495490403,"201051344000651","219011344069620",29.76,16.30,0,335.74,374.51,43.4,39.9,0.340,701163.0,701163.0,6772,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490428,2010904.00
05/22/2017 18:00,2,1.205,ACTIVE,212.83,348.06,60.007,1495490403,"274151322000088","219011344069620",28.92,20.30,0,333.63,360.38,35.4,32.2,0.234,917749.6,917749.6,6728,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490428,2010905.00
05/22/2017 18:00,2,0.783,ACTIVE,213.51,440.64,59.996,1495490403,"274151322000068","219011344069620",41.03,23.30,0,336.04,458.07,33.0,30.0,0.212,792283.2,792283.2,6938,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490429,2010906.00
05/22/2017 18:00,2,1.436,ACTIVE,214.19,348.66,59.996,1495490403,"201051344001135","219011344069620",29.66,17.00,0,334.24,373.91,43.1,39.7,0.345,696640.6,696640.6,6764,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490430,2010907.00
05/22/2017 18:00,2,1.326,ACTIVE,213.96,348.96,59.996,1495490403,"201051344000594","219011344069620",29.64,18.30,0,333.03,371.21,39.8,36.5,0.318,716571.2,716571.2,6766,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490432,2010908.00
05/22/2017 18:00,2,1.441,ACTIVE,214.64,349.86,60.007,1495490403,"201051344001203","219011344069620",29.62,17.80,0,335.14,374.81,43.3,39.9,0.358,705783.8,705783.8,6783,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490433,2010909.00
05/22/2017 18:00,2,1.225,ACTIVE,213.06,340.85,59.996,1495490403,"274151322000054","219011344069620",29.04,20.00,0,333.93,361.29,36.0,32.8,0.234,935377.1,935377.1,6715,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490434,2010910.00
05/22/2017 18:00,2,1.314,ACTIVE,214.41,348.66,60.007,1495490403,"201051344000867","219011344069620",29.66,17.30,0,334.54,370.60,39.5,36.2,0.309,701013.9,701013.9,6783,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490434,2010911.00
05/22/2017 18:00,2,1.441,ACTIVE,214.41,350.17,60.034,1495490403,"201051344001093","219011344069620",29.66,17.50,0,334.54,373.61,43.4,39.9,0.327,704531.7,704531.7,6776,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490435,2010912.00
05/22/2017 18:00,2,1.266,ACTIVE,214.41,349.26,60.028,1495490403,"201051344000900","219011344069620",29.96,15.80,0,334.84,371.21,38.4,35.2,0.314,722475.9,722475.9,6762,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490436,2010913.00
05/22/2017 18:00,2,1.277,ACTIVE,214.64,348.36,60.034,1495490403,"201051344000648","219011344069620",29.94,16.30,0,334.84,371.51,38.8,35.5,0.314,711470.2,711470.2,6757,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490437,2010914.00
05/22/2017 18:00,2,1.297,ACTIVE,214.41,349.86,59.991,1495490403,"201051344000569","219011344069620",30.04,16.70,0,335.74,371.81,39.5,36.2,0.314,724824.2,724824.2,6744,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490438,2010915.00
05/22/2017 18:00,2,1.303,ACTIVE,214.41,348.96,60.002,1495490403,"201051344000983","219011344069620",29.90,16.70,0,335.44,370.60,39.5,36.2,0.318,715243.4,715243.4,6761,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490439,2010916.00
05/22/2017 18:00,2,1.289,ACTIVE,214.41,349.26,59.949,1495490403,"201051344001158","219011344069620",29.84,16.70,0,334.84,372.71,39.0,35.7,0.318,700592.0,700592.0,6766,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490440,2010917.00
05/22/2017 18:00,2,1.285,ACTIVE,214.87,350.47,59.991,1495490403,"201051344000576","219011344069620",29.82,16.00,0,336.34,371.51,38.8,35.5,0.309,715298.6,715298.6,6759,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490441,2010918.00
05/22/2017 18:00,2,1.217,ACTIVE,213.29,343.55,60.007,1495490403,"274151322000087","219011344069620",29.04,26.80,0,333.63,360.08,35.8,32.6,0.221,908128.5,908128.5,6828,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495490442,2010919.00
05/22/2017 18:15,2,1.223,ACTIVE,214.87,348.66,60.002,1495491303,"201051344000645","219011344069620",29.74,17.00,0,336.34,368.20,36.8,33.6,0.287,714212.6,714212.6,6752,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491305,2010920.00
05/22/2017 18:15,2,1.156,ACTIVE,213.06,341.15,60.007,1495491303,"274151322000085","219011344069620",28.77,20.00,0,334.84,356.48,33.7,30.6,0.221,931857.5,931857.5,6719,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491305,2010921.00
05/22/2017 18:15,2,1.229,ACTIVE,214.87,350.77,60.002,1495491303,"201051344000633","219011344069620",29.94,17.30,0,336.64,368.80,37.3,34.0,0.301,700566.4,700566.4,6786,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491306,2010922.00
05/22/2017 18:15,2,1.230,ACTIVE,214.87,349.86,59.991,1495491303,"201051344000469","219011344069620",30.20,15.30,0,335.14,367.30,37.7,34.4,0.305,703667.6,703667.6,6762,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491307,2010923.00
05/22/2017 18:15,2,1.332,ACTIVE,213.51,348.96,60.012,1495491303,"201051344000646","219011344069620",30.08,18.00,0,333.33,368.20,40.6,37.3,0.336,698185.9,698185.9,6769,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491308,2010924.00
05/22/2017 18:15,2,1.201,ACTIVE,212.61,348.06,59.996,1495491303,"274151322000052","219011344069620",29.18,21.50,0,333.63,357.98,35.5,32.4,0.243,967067.8,967067.8,6723,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491309,2010925.00
05/22/2017 18:15,2,1.381,ACTIVE,214.19,350.17,60.002,1495491303,"201051344000585","219011344069620",30.10,17.50,0,333.03,369.10,42.1,38.7,0.336,709787.1,709787.1,6774,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491310,2010926.00
05/22/2017 18:15,2,1.330,ACTIVE,213.51,347.76,59.991,1495491303,"201051344001230","219011344069620",30.14,17.80,0,332.43,366.70,40.7,37.3,0.323,702792.1,702792.1,6770,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491311,2010927.00
05/22/2017 18:15,2,1.332,ACTIVE,214.41,349.56,59.986,1495491303,"201051344000582","219011344069620",30.08,16.70,0,334.54,368.50,40.6,37.2,0.318,692509.9,692509.9,6761,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491312,2010928.00
05/22/2017 18:15,2,1.355,ACTIVE,213.51,348.36,60.018,1495491303,"201051344000955","219011344069620",30.08,17.50,0,333.33,368.20,41.4,38.0,0.340,711347.9,711347.9,6774,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491313,2010929.00
05/22/2017 18:15,2,0.768,ACTIVE,212.83,431.62,60.002,1495491303,"274151322000094","219011344069620",40.31,22.50,0,333.03,441.24,30.5,27.5,0.208,791939.7,791939.7,6922,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491314,2010930.00
05/22/2017 18:15,2,1.258,ACTIVE,214.87,349.26,59.996,1495491303,"201051344000579","219011344069620",30.08,17.80,0,336.04,367.00,38.3,35.1,0.301,721493.4,721493.4,6766,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491315,2010931.00
05/22/2017 18:15,2,1.385,ACTIVE,213.74,348.36,60.007,1495491303,"201051344000890","219011344069620",29.88,18.30,0,333.33,368.80,41.9,38.5,0.327,705281.2,705281.2,6773,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491316,2010932.00
05/22/2017 18:15,2,1.352,ACTIVE,213.74,348.96,60.002,1495491303,"201051344000438","219011344069620",30.18,17.50,0,334.24,368.50,41.3,38.0,0.327,708057.4,708057.4,6764,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491316,2010933.00
05/22/2017 18:15,2,1.371,ACTIVE,213.74,345.36,59.965,1495491303,"201051344000417","219011344069620",19.52,18.00,0,333.33,359.48,27.1,24.2,0.212,656031.0,656031.0,6785,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491317,2010934.00
05/22/2017 18:15,2,1.174,ACTIVE,212.83,341.75,59.996,1495491303,"274151322000083","219011344069620",29.44,21.30,0,333.03,357.08,35.0,31.9,0.239,957268.6,957268.6,6730,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491318,2010935.00
05/22/2017 18:15,2,1.252,ACTIVE,213.74,345.66,60.002,1495491303,"274151322000076","219011344069620",29.86,20.70,0,335.14,359.18,37.9,34.6,0.243,1020782.8,1020782.8,6723,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491319,2010936.00
05/22/2017 18:15,2,1.264,ACTIVE,214.19,349.26,60.034,1495491303,"201051344000868","219011344069620",29.40,15.80,0,334.84,366.70,37.7,34.4,0.296,702154.2,702154.2,6767,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491320,2010937.00
05/22/2017 18:15,2,1.242,ACTIVE,212.83,350.47,59.996,1495491303,"274151322000095","219011344069620",29.56,20.30,0,333.63,358.28,37.2,34.0,0.247,1010888.0,1010888.0,6730,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491321,2010938.00
05/22/2017 18:15,2,1.254,ACTIVE,214.64,347.16,59.959,1495491303,"201051344000988","219011344069620",19.40,16.30,0,334.84,360.38,24.6,21.9,0.203,630297.9,630297.9,6785,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491322,2010939.00
05/22/2017 18:15,2,1.391,ACTIVE,213.74,348.06,59.933,1495491303,"201051344001025","219011344069620",29.64,17.30,0,334.24,368.80,41.8,38.4,0.331,707427.7,707427.7,6777,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491323,2010940.00
05/22/2017 18:15,2,1.234,ACTIVE,214.64,348.66,59.986,1495491303,"201051344000458","219011344069620",29.80,17.50,0,335.44,367.00,37.3,34.1,0.305,714219.2,714219.2,6753,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491324,2010941.00
05/22/2017 18:15,2,1.240,ACTIVE,215.32,350.77,59.991,1495491303,"201051344000853","219011344069620",30.04,16.30,0,337.24,368.50,37.8,34.5,0.301,714873.4,714873.4,6758,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491325,2010942.00
05/22/2017 18:15,2,1.334,ACTIVE,213.96,348.66,60.028,1495491303,"201051344000685","219011344069620",30.06,17.30,0,333.93,369.10,40.6,37.3,0.340,708129.6,708129.6,6778,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491325,2010943.00
05/22/2017 18:15,2,1.352,ACTIVE,213.96,349.56,60.018,1495491303,"201051344000917","219011344069620",29.74,17.50,0,334.54,369.40,40.8,37.4,0.331,704747.0,704747.0,6767,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491326,2010944.00
05/22/2017 18:15,2,1.338,ACTIVE,213.96,348.96,59.949,1495491303,"201051344001145","219011344069620",30.14,17.00,0,333.93,369.40,40.8,37.5,0.323,712680.3,712680.3,6756,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491327,2010945.00
05/22/2017 18:15,2,1.375,ACTIVE,214.19,348.66,59.970,1495491303,"201051344000651","219011344069620",29.84,16.30,0,334.54,369.40,41.6,38.2,0.327,701172.4,701172.4,6773,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491328,2010946.00
05/22/2017 18:15,2,1.143,ACTIVE,212.83,341.75,59.981,1495491303,"274151322000088","219011344069620",29.02,20.00,0,333.93,356.48,33.7,30.6,0.225,917757.2,917757.2,6729,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491329,2010947.00
05/22/2017 18:15,2,0.803,ACTIVE,213.74,428.61,59.986,1495491303,"274151322000068","219011344069620",39.90,23.30,0,333.03,449.05,32.4,29.3,0.208,792290.3,792290.3,6939,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491330,2010948.00
05/22/2017 18:15,2,1.369,ACTIVE,213.74,348.06,59.981,1495491303,"201051344001135","219011344069620",29.86,17.00,0,334.24,367.90,41.4,38.1,0.340,696649.9,696649.9,6765,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491331,2010949.00
05/22/2017 18:15,2,1.250,ACTIVE,214.19,349.56,59.975,1495491303,"201051344000594","219011344069620",30.08,18.30,0,333.33,366.40,38.1,34.9,0.296,716579.8,716579.8,6767,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491332,2010950.00
05/22/2017 18:15,2,1.379,ACTIVE,214.19,349.86,59.975,1495491303,"201051344001203","219011344069620",29.58,17.50,0,335.14,369.70,41.3,38.0,0.336,705793.1,705793.1,6784,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491333,2010951.00
05/22/2017 18:15,2,1.162,ACTIVE,213.06,346.56,60.007,1495491303,"274151322000054","219011344069620",29.12,19.80,0,333.93,357.08,34.3,31.2,0.234,935384.8,935384.8,6716,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491333,2010952.00
05/22/2017 18:15,2,1.256,ACTIVE,214.64,348.06,59.975,1495491303,"201051344000867","219011344069620",29.60,17.50,0,333.93,366.10,37.7,34.5,0.292,701022.4,701022.4,6784,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491334,2010953.00
05/22/2017 18:15,2,1.359,ACTIVE,213.96,349.26,59.970,1495491303,"201051344001093","219011344069620",30.14,17.50,0,334.24,368.20,41.5,38.1,0.318,704541.0,704541.0,6777,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491335,2010954.00
05/22/2017 18:15,2,1.213,ACTIVE,214.41,348.96,59.981,1495491303,"201051344000900","219011344069620",29.90,15.80,0,334.84,366.40,36.8,33.5,0.296,722484.1,722484.1,6763,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491336,2010955.00
05/22/2017 18:15,2,1.234,ACTIVE,214.87,349.26,59.981,1495491303,"201051344000648","219011344069620",29.72,16.00,0,335.44,367.00,37.1,33.9,0.296,711478.5,711478.5,6758,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491337,2010956.00
05/22/2017 18:15,2,1.230,ACTIVE,214.87,349.56,59.986,1495491303,"201051344000569","219011344069620",30.22,16.30,0,335.14,366.40,37.7,34.5,0.301,724832.7,724832.7,6745,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491338,2010957.00
05/22/2017 18:15,2,1.246,ACTIVE,214.64,349.26,60.018,1495491303,"201051344000983","219011344069620",30.00,16.70,0,334.84,366.40,37.9,34.6,0.305,715251.9,715251.9,6762,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491339,2010958.00
05/22/2017 18:15,2,1.248,ACTIVE,214.87,348.96,59.959,1495491303,"201051344001158","219011344069620",29.46,16.70,0,334.54,366.40,37.3,34.1,0.301,700600.4,700600.4,6767,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491340,2010959.00
05/22/2017 18:15,2,1.225,ACTIVE,215.09,350.77,59.975,1495491303,"201051344000576","219011344069620",29.94,16.00,0,335.44,367.90,37.2,34.0,0.296,715306.9,715306.9,6760,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491341,2010960.00
05/22/2017 18:15,2,1.158,ACTIVE,213.06,348.66,59.970,1495491303,"274151322000087","219011344069620",29.20,26.80,0,333.63,356.18,34.2,31.1,0.208,908136.2,908136.2,6829,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495491342,2010961.00
05/22/2017 18:30,2,1.229,ACTIVE,215.09,349.56,60.002,1495492204,"201051344000645","219011344069620",29.14,17.00,0,334.84,366.40,36.3,33.1,0.283,714220.9,714220.9,6753,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492205,2010962.00
05/22/2017 18:30,2,1.141,ACTIVE,213.29,344.45,60.023,1495492204,"274151322000085","219011344069620",28.84,20.00,0,334.24,356.18,33.4,30.3,0.217,931865.0,931865.0,6720,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492206,2010963.00
05/22/2017 18:30,2,1.211,ACTIVE,214.87,350.47,59.996,1495492204,"201051344000633","219011344069620",29.96,17.30,0,335.14,367.60,36.8,33.6,0.305,700574.8,700574.8,6787,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492207,2010964.00
05/22/2017 18:30,2,1.230,ACTIVE,214.87,349.56,59.991,1495492204,"201051344000469","219011344069620",29.80,15.50,0,334.84,366.10,37.1,33.9,0.301,703676.1,703676.1,6763,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492207,2010965.00
05/22/2017 18:30,2,1.338,ACTIVE,213.96,348.36,60.007,1495492204,"201051344000646","219011344069620",29.88,18.00,0,331.83,367.60,40.5,37.1,0.331,698195.2,698195.2,6770,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492208,2010966.00
05/22/2017 18:30,2,1.176,ACTIVE,212.83,343.25,59.996,1495492204,"274151322000052","219011344069620",29.48,21.50,0,333.63,357.38,35.1,31.9,0.247,967075.8,967075.8,6724,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492209,2010967.00
05/22/2017 18:30,2,1.391,ACTIVE,214.41,349.26,60.007,1495492204,"201051344000585","219011344069620",29.70,17.50,0,334.24,367.90,41.9,38.5,0.331,709796.6,709796.6,6775,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492210,2010968.00
05/22/2017 18:30,2,1.324,ACTIVE,213.96,347.16,60.002,1495492204,"201051344001230","219011344069620",30.16,17.80,0,332.43,365.80,40.4,37.1,0.314,702801.3,702801.3,6771,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492211,2010969.00
05/22/2017 18:30,2,1.338,ACTIVE,214.64,349.56,59.996,1495492204,"201051344000582","219011344069620",29.82,17.00,0,334.84,367.60,40.5,37.1,0.318,692519.1,692519.1,6762,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492212,2010970.00
05/22/2017 18:30,2,1.354,ACTIVE,213.74,348.06,60.007,1495492204,"201051344000955","219011344069620",30.02,17.50,0,332.43,366.40,41.2,37.8,0.327,711357.3,711357.3,6775,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492213,2010971.00
05/22/2017 18:30,2,0.738,ACTIVE,213.29,432.82,60.002,1495492204,"274151322000094","219011344069620",40.55,22.30,0,332.13,445.75,30.3,27.3,0.194,791946.7,791946.7,6923,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492214,2010972.00
05/22/2017 18:30,2,1.236,ACTIVE,214.64,349.86,60.002,1495492204,"201051344000579","219011344069620",30.18,18.00,0,335.74,367.00,37.8,34.6,0.296,721502.1,721502.1,6767,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492215,2010973.00
05/22/2017 18:30,2,1.375,ACTIVE,213.96,348.06,59.996,1495492204,"201051344000890","219011344069620",29.92,18.30,0,333.03,366.70,41.7,38.3,0.327,705290.7,705290.7,6774,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492216,2010974.00
05/22/2017 18:30,2,1.348,ACTIVE,214.19,348.66,59.975,1495492204,"201051344000438","219011344069620",30.04,17.50,0,334.54,367.60,41.0,37.7,0.327,708066.8,708066.8,6765,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492217,2010975.00
05/22/2017 18:30,2,1.389,ACTIVE,214.19,345.66,59.970,1495492204,"201051344000417","219011344069620",19.14,18.00,0,333.33,357.98,26.9,24.1,0.212,656037.0,656037.0,6786,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492218,2010976.00
05/22/2017 18:30,2,1.154,ACTIVE,213.06,349.26,59.991,1495492204,"274151322000083","219011344069620",29.54,21.30,0,333.63,357.08,34.6,31.4,0.239,957276.5,957276.5,6731,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492219,2010977.00
05/22/2017 18:30,2,1.229,ACTIVE,213.74,343.25,60.002,1495492204,"274151322000076","219011344069620",29.96,20.70,0,335.44,358.88,37.3,34.1,0.261,1020791.3,1020791.3,6724,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492220,2010978.00
05/22/2017 18:30,2,1.236,ACTIVE,214.41,348.36,60.012,1495492204,"201051344000868","219011344069620",29.68,16.00,0,335.14,364.89,37.2,34.0,0.292,702162.7,702162.7,6768,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492221,2010979.00
05/22/2017 18:30,2,1.236,ACTIVE,213.06,341.75,59.996,1495492204,"274151322000095","219011344069620",29.20,20.70,0,333.63,357.98,36.6,33.4,0.243,1010896.4,1010896.4,6731,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492222,2010980.00
05/22/2017 18:30,2,1.246,ACTIVE,214.64,347.16,60.018,1495492204,"201051344000988","219011344069620",19.18,16.30,0,335.44,359.78,24.2,21.4,0.199,630303.2,630303.2,6786,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492223,2010981.00
05/22/2017 18:30,2,1.367,ACTIVE,214.19,348.06,60.007,1495492204,"201051344001025","219011344069620",30.02,17.30,0,333.63,367.60,41.6,38.2,0.323,707437.2,707437.2,6778,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492223,2010982.00
05/22/2017 18:30,2,1.199,ACTIVE,214.64,348.36,60.002,1495492204,"201051344000458","219011344069620",30.08,17.50,0,335.14,365.80,36.6,33.4,0.301,714227.6,714227.6,6754,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492224,2010983.00
05/22/2017 18:30,2,1.230,ACTIVE,215.32,350.17,59.981,1495492204,"201051344000853","219011344069620",29.68,16.70,0,337.54,367.30,37.0,33.8,0.296,714881.9,714881.9,6759,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492225,2010984.00
05/22/2017 18:30,2,1.342,ACTIVE,214.41,348.96,60.023,1495492204,"201051344000685","219011344069620",29.56,17.50,0,333.63,367.60,40.2,36.9,0.336,708138.7,708138.7,6779,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492226,2010985.00
05/22/2017 18:30,2,1.332,ACTIVE,214.41,349.26,59.954,1495492204,"201051344000917","219011344069620",29.96,17.50,0,333.63,367.60,40.4,37.1,0.327,704756.2,704756.2,6768,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492227,2010986.00
05/22/2017 18:30,2,1.332,ACTIVE,214.41,348.96,60.002,1495492204,"201051344001145","219011344069620",30.02,17.00,0,334.24,367.90,40.5,37.2,0.323,712689.6,712689.6,6757,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492228,2010987.00
05/22/2017 18:30,2,1.365,ACTIVE,214.41,348.96,60.012,1495492204,"201051344000651","219011344069620",29.84,16.70,0,334.54,367.90,41.3,37.9,0.331,701181.8,701181.8,6774,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492229,2010988.00
05/22/2017 18:30,2,1.121,ACTIVE,213.06,344.45,60.002,1495492204,"274151322000088","219011344069620",29.18,19.80,0,333.33,356.18,33.1,30.1,0.221,917764.7,917764.7,6730,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492230,2010989.00
05/22/2017 18:30,2,0.752,ACTIVE,213.74,435.53,60.007,1495492204,"274151322000068","219011344069620",40.75,23.30,0,332.43,453.86,31.4,28.4,0.199,792297.4,792297.4,6940,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492231,2010990.00
05/22/2017 18:30,2,1.354,ACTIVE,213.96,347.76,60.023,1495492204,"201051344001135","219011344069620",29.96,17.00,0,333.63,366.70,41.0,37.7,0.327,696659.3,696659.3,6766,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492232,2010991.00
05/22/2017 18:30,2,1.244,ACTIVE,214.19,348.36,60.007,1495492204,"201051344000594","219011344069620",29.70,18.30,0,334.24,365.80,37.5,34.2,0.296,716588.4,716588.4,6768,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492233,2010992.00
05/22/2017 18:30,2,1.367,ACTIVE,214.41,348.66,60.007,1495492204,"201051344001203","219011344069620",29.60,17.50,0,334.24,368.50,41.0,37.7,0.336,705802.5,705802.5,6785,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492233,2010993.00
05/22/2017 18:30,2,1.146,ACTIVE,213.06,343.55,60.007,1495492204,"274151322000054","219011344069620",29.10,19.80,0,333.33,357.08,33.8,30.7,0.217,935392.4,935392.4,6717,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492234,2010994.00
05/22/2017 18:30,2,1.234,ACTIVE,214.64,348.36,59.965,1495492204,"201051344000867","219011344069620",29.74,17.50,0,335.14,365.49,37.2,34.0,0.292,701030.9,701030.9,6785,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492235,2010995.00
05/22/2017 18:30,2,1.359,ACTIVE,214.19,348.96,60.028,1495492204,"201051344001093","219011344069620",29.84,17.30,0,334.54,367.90,41.1,37.8,0.318,704550.4,704550.4,6778,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492236,2010996.00
05/22/2017 18:30,2,1.178,ACTIVE,214.64,348.96,60.034,1495492204,"201051344000900","219011344069620",30.18,16.00,0,335.14,366.40,36.0,32.8,0.292,722492.4,722492.4,6764,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492237,2010997.00
05/22/2017 18:30,2,1.193,ACTIVE,214.87,348.36,60.007,1495492204,"201051344000648","219011344069620",30.08,16.30,0,336.34,365.49,36.4,33.2,0.287,711486.8,711486.8,6759,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492238,2010998.00
05/22/2017 18:30,2,1.223,ACTIVE,214.64,348.96,60.007,1495492204,"201051344000569","219011344069620",29.90,16.70,0,335.14,365.80,37.1,33.9,0.292,724841.1,724841.1,6746,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492239,2010999.00
05/22/2017 18:30,2,1.219,ACTIVE,214.87,349.26,60.012,1495492204,"201051344000983","219011344069620",30.06,17.00,0,335.14,366.10,37.1,33.9,0.301,715260.4,715260.4,6763,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492240,2011000.00
05/22/2017 18:30,2,1.227,ACTIVE,214.64,349.26,60.034,1495492204,"201051344001158","219011344069620",29.48,17.00,0,335.44,366.70,36.6,33.4,0.296,700608.8,700608.8,6768,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492241,2011001.00
05/22/2017 18:30,2,1.217,ACTIVE,214.87,349.56,59.996,1495492204,"201051344000576","219011344069620",29.52,16.30,0,336.64,366.40,36.4,33.2,0.292,715315.2,715315.2,6761,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492242,2011002.00
05/22/2017 18:30,2,1.145,ACTIVE,213.29,348.36,59.986,1495492204,"274151322000087","219011344069620",29.12,26.50,0,333.63,356.48,33.8,30.7,0.208,908143.8,908143.8,6830,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495492243,2011003.00
05/22/2017 18:45,2,0.971,ACTIVE,214.41,346.26,60.007,1495493103,"201051344000645","219011344069620",29.28,16.70,0,336.64,366.10,28.8,25.9,0.221,714228.2,714228.2,6754,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493104,2011004.00
05/22/2017 18:45,2,0.900,ACTIVE,213.06,344.76,59.986,1495493103,"274151322000085","219011344069620",28.80,19.80,0,335.14,355.28,26.3,23.5,0.168,931871.7,931871.7,6721,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493105,2011005.00
05/22/2017 18:45,2,0.975,ACTIVE,214.64,348.06,60.012,1495493103,"201051344000633","219011344069620",29.62,17.00,0,334.54,367.00,29.3,26.4,0.243,700582.2,700582.2,6788,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493106,2011006.00
05/22/2017 18:45,2,0.984,ACTIVE,214.41,346.56,59.991,1495493103,"201051344000469","219011344069620",29.76,15.30,0,335.14,365.49,29.7,26.8,0.234,703683.6,703683.6,6764,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493107,2011007.00
05/22/2017 18:45,2,1.078,ACTIVE,213.51,345.36,60.002,1495493103,"201051344000646","219011344069620",29.48,17.80,0,333.03,368.80,32.2,29.2,0.256,698203.3,698203.3,6771,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493108,2011008.00
05/22/2017 18:45,2,0.945,ACTIVE,212.83,344.45,59.991,1495493103,"274151322000052","219011344069620",28.98,21.00,0,333.93,356.48,27.7,24.8,0.186,967082.8,967082.8,6725,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493109,2011009.00
05/22/2017 18:45,2,1.113,ACTIVE,214.19,346.56,60.012,1495493103,"201051344000585","219011344069620",29.56,17.30,0,333.33,373.01,33.4,30.3,0.256,709805.1,709805.1,6776,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493110,2011010.00
05/22/2017 18:45,2,1.078,ACTIVE,213.51,344.76,60.007,1495493103,"201051344001230","219011344069620",29.36,17.50,0,333.03,370.00,32.1,29.0,0.247,702809.4,702809.4,6772,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493111,2011011.00
05/22/2017 18:45,2,1.070,ACTIVE,214.41,346.56,59.996,1495493103,"201051344000582","219011344069620",29.64,16.30,0,333.93,372.71,32.1,29.1,0.243,692527.2,692527.2,6763,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493112,2011012.00
05/22/2017 18:45,2,1.098,ACTIVE,213.51,345.36,59.996,1495493103,"201051344000955","219011344069620",29.50,17.30,0,331.83,366.40,32.8,29.8,0.256,711365.6,711365.6,6776,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493113,2011013.00
05/22/2017 18:45,2,0.615,ACTIVE,213.06,418.09,59.991,1495493103,"274151322000094","219011344069620",39.16,22.00,0,332.43,440.94,24.7,21.9,0.159,791952.7,791952.7,6924,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493114,2011014.00
05/22/2017 18:45,2,0.994,ACTIVE,214.41,346.56,59.996,1495493103,"201051344000579","219011344069620",30.10,17.80,0,336.04,365.80,30.4,27.4,0.225,721509.7,721509.7,6768,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493114,2011015.00
05/22/2017 18:45,2,1.123,ACTIVE,213.74,345.06,60.012,1495493103,"201051344000890","219011344069620",29.32,18.00,0,333.33,370.30,33.4,30.3,0.252,705299.1,705299.1,6775,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493116,2011016.00
05/22/2017 18:45,2,1.066,ACTIVE,213.96,345.96,59.954,1495493103,"201051344000438","219011344069620",30.32,17.30,0,334.24,370.30,32.8,29.7,0.261,708075.0,708075.0,6766,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493117,2011017.00
05/22/2017 18:45,2,1.113,ACTIVE,213.96,343.25,60.018,1495493103,"201051344000417","219011344069620",19.18,17.80,0,333.63,359.48,21.7,19.0,0.159,656042.3,656042.3,6787,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493117,2011018.00
