ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 18:45,2,0.926,ACTIVE,212.83,344.45,59.986,1495493103,"274151322000083","219011344069620",29.04,21.00,0,333.93,356.18,27.2,24.4,0.186,957283.4,957283.4,6732,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493118,2011019.00
05/22/2017 18:45,2,0.979,ACTIVE,213.74,341.45,59.991,1495493103,"274151322000076","219011344069620",29.74,20.30,0,334.84,357.68,29.5,26.5,0.199,1020798.7,1020798.7,6725,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493119,2011020.00
05/22/2017 18:45,2,1.006,ACTIVE,214.19,345.66,59.991,1495493103,"201051344000868","219011344069620",29.14,15.50,0,334.24,365.19,29.7,26.8,0.221,702170.1,702170.1,6769,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493120,2011021.00
05/22/2017 18:45,2,0.973,ACTIVE,212.83,344.45,59.970,1495493103,"274151322000095","219011344069620",29.30,20.00,0,333.33,356.78,28.9,26.0,0.190,1010903.7,1010903.7,6732,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493121,2011022.00
05/22/2017 18:45,2,0.998,ACTIVE,214.19,345.06,60.012,1495493103,"201051344000988","219011344069620",19.06,16.00,0,334.24,358.58,19.3,16.7,0.155,630307.9,630307.9,6787,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493122,2011023.00
05/22/2017 18:45,2,1.090,ACTIVE,213.74,345.36,59.970,1495493103,"201051344001025","219011344069620",29.96,17.00,0,333.33,371.21,33.1,30.1,0.256,707445.5,707445.5,6779,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493123,2011024.00
05/22/2017 18:45,2,0.982,ACTIVE,214.19,345.96,59.981,1495493103,"201051344000458","219011344069620",29.42,17.30,0,336.04,364.89,29.3,26.4,0.234,714234.9,714234.9,6755,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493124,2011025.00
05/22/2017 18:45,2,0.990,ACTIVE,214.87,347.46,59.991,1495493103,"201051344000853","219011344069620",29.48,16.30,0,337.24,367.30,29.6,26.6,0.230,714889.3,714889.3,6760,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493125,2011026.00
05/22/2017 18:45,2,1.066,ACTIVE,213.96,345.66,59.986,1495493103,"201051344000685","219011344069620",29.64,16.70,0,333.93,369.70,32.0,29.0,0.265,708146.8,708146.8,6780,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493126,2011027.00
05/22/2017 18:45,2,1.051,ACTIVE,213.96,346.26,60.012,1495493103,"201051344000917","219011344069620",30.22,17.50,0,333.33,372.71,32.2,29.2,0.256,704764.3,704764.3,6769,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493126,2011028.00
05/22/2017 18:45,2,1.059,ACTIVE,213.96,346.56,59.944,1495493103,"201051344001145","219011344069620",30.12,16.70,0,334.24,372.11,32.4,29.3,0.252,712697.7,712697.7,6758,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493127,2011029.00
05/22/2017 18:45,2,1.070,ACTIVE,214.19,345.96,59.986,1495493103,"201051344000651","219011344069620",30.28,16.30,0,334.84,370.90,32.9,29.8,0.256,701190.1,701190.1,6775,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493128,2011030.00
05/22/2017 18:45,2,0.896,ACTIVE,212.83,343.85,59.965,1495493103,"274151322000088","219011344069620",28.78,19.50,0,333.63,355.28,26.1,23.3,0.172,917771.2,917771.2,6731,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493129,2011031.00
05/22/2017 18:45,2,0.611,ACTIVE,213.74,428.61,59.981,1495493103,"274151322000068","219011344069620",40.45,23.00,0,332.73,447.55,24.6,21.8,0.146,792303.6,792303.6,6941,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493130,2011032.00
05/22/2017 18:45,2,1.098,ACTIVE,213.74,345.36,59.938,1495493103,"201051344001135","219011344069620",29.64,16.70,0,333.33,369.40,33.0,29.9,0.256,696667.5,696667.5,6767,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493131,2011033.00
05/22/2017 18:45,2,0.982,ACTIVE,213.96,345.66,59.991,1495493103,"201051344000594","219011344069620",30.14,17.80,0,333.03,364.59,30.0,27.1,0.234,716595.9,716595.9,6769,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493132,2011034.00
05/22/2017 18:45,2,1.088,ACTIVE,214.19,345.06,59.975,1495493103,"201051344001203","219011344069620",29.72,17.50,0,333.03,371.51,32.8,29.7,0.256,705810.6,705810.6,6786,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493133,2011035.00
05/22/2017 18:45,2,0.906,ACTIVE,213.06,342.05,59.981,1495493103,"274151322000054","219011344069620",29.16,19.50,0,333.93,355.88,26.8,23.9,0.177,935399.1,935399.1,6718,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493134,2011036.00
05/22/2017 18:45,2,1.006,ACTIVE,214.19,345.96,59.938,1495493103,"201051344000867","219011344069620",29.30,17.30,0,334.84,364.89,29.9,26.9,0.221,701038.3,701038.3,6786,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493135,2011037.00
05/22/2017 18:45,2,1.092,ACTIVE,213.96,346.56,59.981,1495493103,"201051344001093","219011344069620",29.96,17.30,0,334.24,370.90,33.1,30.1,0.243,704558.6,704558.6,6779,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493136,2011038.00
05/22/2017 18:45,2,0.965,ACTIVE,213.74,346.56,59.981,1495493103,"201051344000900","219011344069620",29.32,15.50,0,335.44,365.19,28.7,25.8,0.225,722499.5,722499.5,6765,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493137,2011039.00
05/22/2017 18:45,2,0.975,ACTIVE,214.41,346.56,59.975,1495493103,"201051344000648","219011344069620",29.76,16.00,0,335.74,364.89,29.4,26.5,0.230,711494.1,711494.1,6760,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493138,2011040.00
05/22/2017 18:45,2,0.977,ACTIVE,214.19,345.96,59.975,1495493103,"201051344000569","219011344069620",30.14,16.30,0,335.74,364.89,29.9,26.9,0.230,724848.6,724848.6,6747,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493139,2011041.00
05/22/2017 18:45,2,0.986,ACTIVE,214.19,345.96,59.996,1495493103,"201051344000983","219011344069620",30.00,16.70,0,335.14,365.80,30.0,27.0,0.230,715267.8,715267.8,6764,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493139,2011042.00
05/22/2017 18:45,2,0.986,ACTIVE,214.41,346.56,59.954,1495493103,"201051344001158","219011344069620",29.32,16.30,0,335.14,366.10,29.3,26.4,0.225,700616.1,700616.1,6769,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493140,2011043.00
05/22/2017 18:45,2,0.969,ACTIVE,214.64,347.46,59.981,1495493103,"201051344000576","219011344069620",29.78,15.80,0,335.44,366.10,29.2,26.3,0.225,715322.5,715322.5,6762,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493141,2011044.00
05/22/2017 18:45,2,0.916,ACTIVE,213.29,345.06,59.970,1495493103,"274151322000087","219011344069620",28.94,25.80,0,334.24,355.58,26.9,24.0,0.164,908150.4,908150.4,6831,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495493142,2011045.00
05/22/2017 19:00,2,0.986,ACTIVE,214.87,347.46,59.965,1495494003,"201051344000645","219011344069620",29.48,16.30,0,334.84,360.08,29.5,26.5,0.225,714234.8,714234.8,6755,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494004,2011046.00
05/22/2017 19:00,2,0.924,ACTIVE,213.29,343.85,59.965,1495494003,"274151322000085","219011344069620",28.69,19.30,0,332.13,352.27,26.8,23.9,0.177,931877.7,931877.7,6722,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494005,2011047.00
05/22/2017 19:00,2,0.992,ACTIVE,214.87,349.26,60.018,1495494003,"201051344000633","219011344069620",29.70,16.70,0,334.84,361.29,29.9,26.9,0.230,700588.9,700588.9,6789,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494006,2011048.00
05/22/2017 19:00,2,0.992,ACTIVE,214.64,346.86,59.970,1495494003,"201051344000469","219011344069620",30.04,15.00,0,333.63,359.78,30.2,27.2,0.243,703690.5,703690.5,6765,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494007,2011049.00
05/22/2017 19:00,2,1.074,ACTIVE,213.74,346.26,60.002,1495494003,"201051344000646","219011344069620",29.92,17.00,0,330.33,361.29,32.6,29.5,0.256,698210.7,698210.7,6772,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494008,2011050.00
05/22/2017 19:00,2,0.957,ACTIVE,213.06,346.26,59.965,1495494003,"274151322000052","219011344069620",29.22,20.30,0,333.63,352.87,28.3,25.4,0.186,967089.1,967089.1,6726,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494009,2011051.00
05/22/2017 19:00,2,1.098,ACTIVE,214.19,346.56,59.981,1495494003,"201051344000585","219011344069620",30.26,16.70,0,332.73,360.69,33.7,30.6,0.256,709812.8,709812.8,6777,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494010,2011052.00
05/22/2017 19:00,2,1.072,ACTIVE,213.74,345.06,59.928,1495494003,"201051344001230","219011344069620",29.84,17.00,0,330.03,359.48,32.4,29.4,0.256,702816.8,702816.8,6773,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494011,2011053.00
05/22/2017 19:00,2,1.070,ACTIVE,214.41,346.86,59.959,1495494003,"201051344000582","219011344069620",29.84,15.80,0,333.93,360.69,32.4,29.3,0.247,692534.6,692534.6,6764,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494012,2011054.00
05/22/2017 19:00,2,1.105,ACTIVE,213.51,345.66,59.981,1495494003,"201051344000955","219011344069620",29.48,16.70,0,332.13,359.78,33.0,30.0,0.265,711373.2,711373.2,6777,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494013,2011055.00
05/22/2017 19:00,2,0.627,ACTIVE,213.06,413.29,59.965,1495494003,"274151322000094","219011344069620",38.65,21.80,0,331.23,440.34,24.4,21.7,0.164,791958.2,791958.2,6925,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494014,2011056.00
05/22/2017 19:00,2,1.010,ACTIVE,214.41,347.16,59.986,1495494003,"201051344000579","219011344069620",30.16,17.30,0,334.84,360.69,30.9,27.9,0.234,721516.7,721516.7,6769,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494014,2011057.00
05/22/2017 19:00,2,1.109,ACTIVE,213.74,345.36,59.965,1495494003,"201051344000890","219011344069620",29.86,17.50,0,332.73,360.08,33.6,30.5,0.261,705306.8,705306.8,6776,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494015,2011058.00
05/22/2017 19:00,2,1.070,ACTIVE,213.96,346.56,59.922,1495494003,"201051344000438","219011344069620",30.42,17.00,0,334.24,360.69,33.0,30.0,0.256,708082.5,708082.5,6767,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494016,2011059.00
05/22/2017 19:00,2,1.115,ACTIVE,214.19,342.95,59.975,1495494003,"201051344000417","219011344069620",19.28,17.50,0,333.33,354.07,21.8,19.1,0.159,656047.1,656047.1,6788,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494017,2011060.00
05/22/2017 19:00,2,0.932,ACTIVE,213.06,340.55,59.970,1495494003,"274151322000083","219011344069620",29.32,20.30,0,333.63,353.17,27.6,24.8,0.190,957289.5,957289.5,6733,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494018,2011061.00
05/22/2017 19:00,2,0.998,ACTIVE,213.51,347.46,59.965,1495494003,"274151322000076","219011344069620",29.60,19.80,0,334.54,354.07,29.9,26.9,0.203,1020805.5,1020805.5,6726,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494019,2011062.00
05/22/2017 19:00,2,1.006,ACTIVE,214.19,346.56,59.965,1495494003,"201051344000868","219011344069620",29.52,15.50,0,334.24,359.48,30.1,27.1,0.230,702176.9,702176.9,6770,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494020,2011063.00
05/22/2017 19:00,2,0.980,ACTIVE,213.06,344.45,59.954,1495494003,"274151322000095","219011344069620",29.56,19.50,0,333.33,353.77,29.3,26.4,0.190,1010910.3,1010910.3,6733,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494021,2011064.00
05/22/2017 19:00,2,0.996,ACTIVE,214.41,345.96,59.965,1495494003,"201051344000988","219011344069620",19.34,15.80,0,333.63,355.28,19.5,16.9,0.155,630312.2,630312.2,6788,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494022,2011065.00
05/22/2017 19:00,2,1.074,ACTIVE,213.74,344.76,59.975,1495494003,"201051344001025","219011344069620",30.47,16.30,0,333.33,360.99,33.2,30.2,0.252,707453.1,707453.1,6780,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494023,2011066.00
05/22/2017 19:00,2,0.973,ACTIVE,214.41,345.96,59.975,1495494003,"201051344000458","219011344069620",30.14,17.00,0,335.14,360.08,29.8,26.8,0.234,714241.6,714241.6,6756,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494024,2011067.00
05/22/2017 19:00,2,0.994,ACTIVE,215.09,348.36,59.986,1495494003,"201051344000853","219011344069620",29.76,16.00,0,336.04,361.29,30.0,27.1,0.234,714896.0,714896.0,6761,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494025,2011068.00
05/22/2017 19:00,2,1.057,ACTIVE,213.96,346.86,59.944,1495494003,"201051344000685","219011344069620",29.96,16.30,0,332.73,361.29,32.1,29.1,0.265,708154.1,708154.1,6781,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494026,2011069.00
05/22/2017 19:00,2,1.084,ACTIVE,213.96,346.56,59.959,1495494003,"201051344000917","219011344069620",29.50,17.00,0,333.33,360.99,32.4,29.4,0.256,704771.7,704771.7,6770,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494026,2011070.00
05/22/2017 19:00,2,1.072,ACTIVE,214.19,346.26,59.991,1495494003,"201051344001145","219011344069620",29.94,16.00,0,334.24,361.29,32.5,29.5,0.247,712705.0,712705.0,6759,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494027,2011071.00
05/22/2017 19:00,2,1.100,ACTIVE,213.96,346.86,59.959,1495494003,"201051344000651","219011344069620",29.62,15.80,0,333.33,361.59,33.0,29.9,0.256,701197.6,701197.6,6776,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494028,2011072.00
05/22/2017 19:00,2,0.900,ACTIVE,212.61,342.95,59.965,1495494003,"274151322000088","219011344069620",28.96,19.00,0,331.53,351.67,26.4,23.6,0.168,917777.1,917777.1,6732,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494029,2011073.00
05/22/2017 19:00,2,0.633,ACTIVE,213.96,428.31,59.959,1495494003,"274151322000068","219011344069620",40.04,22.30,0,331.83,439.43,25.8,22.9,0.159,792309.3,792309.3,6942,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494030,2011074.00
05/22/2017 19:00,2,1.094,ACTIVE,213.74,345.66,59.970,1495494003,"201051344001135","219011344069620",29.76,16.30,0,333.03,360.69,33.0,29.9,0.252,696675.0,696675.0,6768,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494031,2011075.00
05/22/2017 19:00,2,1.020,ACTIVE,214.19,346.56,59.986,1495494003,"201051344000594","219011344069620",29.48,17.50,0,333.63,360.99,30.5,27.5,0.234,716602.7,716602.7,6770,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494032,2011076.00
05/22/2017 19:00,2,1.092,ACTIVE,214.19,345.96,59.954,1495494003,"201051344001203","219011344069620",29.56,16.70,0,333.63,362.19,32.8,29.7,0.261,705818.1,705818.1,6787,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494033,2011077.00
05/22/2017 19:00,2,0.934,ACTIVE,213.06,344.76,59.965,1495494003,"274151322000054","219011344069620",28.69,19.00,0,333.93,352.57,27.2,24.3,0.181,935405.1,935405.1,6719,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494034,2011078.00
05/22/2017 19:00,2,1.004,ACTIVE,214.64,345.96,59.996,1495494003,"201051344000867","219011344069620",29.60,17.00,0,333.33,359.78,30.1,27.1,0.221,701045.1,701045.1,6787,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494035,2011079.00
05/22/2017 19:00,2,1.082,ACTIVE,214.19,346.56,59.975,1495494003,"201051344001093","219011344069620",30.26,16.70,0,332.43,360.38,33.2,30.1,0.243,704566.2,704566.2,6780,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494036,2011080.00
05/22/2017 19:00,2,0.969,ACTIVE,214.41,347.46,59.970,1495494003,"201051344000900","219011344069620",29.48,15.50,0,333.33,359.78,29.0,26.1,0.234,722506.0,722506.0,6766,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494037,2011081.00
05/22/2017 19:00,2,0.992,ACTIVE,214.64,346.86,59.981,1495494003,"201051344000648","219011344069620",29.56,15.80,0,333.93,360.08,29.8,26.8,0.225,711500.8,711500.8,6761,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494037,2011082.00
05/22/2017 19:00,2,0.998,ACTIVE,214.64,346.56,60.018,1495494003,"201051344000569","219011344069620",29.90,16.00,0,334.24,360.38,30.3,27.3,0.234,724855.3,724855.3,6748,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494038,2011083.00
05/22/2017 19:00,2,0.988,ACTIVE,214.64,346.26,59.944,1495494003,"201051344000983","219011344069620",30.18,16.30,0,333.63,360.08,30.2,27.3,0.234,715274.6,715274.6,6765,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494039,2011084.00
05/22/2017 19:00,2,0.992,ACTIVE,214.64,346.86,59.986,1495494003,"201051344001158","219011344069620",29.50,16.00,0,334.54,360.69,29.7,26.7,0.239,700622.7,700622.7,6770,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494040,2011085.00
05/22/2017 19:00,2,0.973,ACTIVE,215.09,348.66,60.028,1495494003,"201051344000576","219011344069620",29.96,15.80,0,335.14,360.69,29.6,26.6,0.225,715329.1,715329.1,6763,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494041,2011086.00
05/22/2017 19:00,2,0.920,ACTIVE,212.83,345.66,59.970,1495494003,"274151322000087","219011344069620",28.98,25.00,0,333.63,351.97,27.1,24.2,0.150,908156.5,908156.5,6832,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494042,2011087.00
05/22/2017 19:15,2,0.764,ACTIVE,214.87,345.66,59.970,1495494903,"201051344000645","219011344069620",29.26,16.30,0,336.34,361.59,22.7,20.0,0.164,714240.3,714240.3,6756,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494904,2011088.00
05/22/2017 19:15,2,0.705,ACTIVE,213.51,342.05,59.975,1495494903,"274151322000085","219011344069620",28.37,19.00,0,331.23,351.67,20.2,17.6,0.128,931882.6,931882.6,6723,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494905,2011089.00
05/22/2017 19:15,2,0.773,ACTIVE,214.87,346.56,59.975,1495494903,"201051344000633","219011344069620",29.52,16.30,0,335.44,363.09,23.2,20.4,0.172,700594.6,700594.6,6790,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494906,2011090.00
05/22/2017 19:15,2,0.785,ACTIVE,214.64,345.06,59.975,1495494903,"201051344000469","219011344069620",29.54,14.70,0,334.24,361.29,23.5,20.8,0.172,703696.2,703696.2,6766,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494907,2011091.00
05/22/2017 19:15,2,0.855,ACTIVE,213.96,343.25,59.970,1495494903,"201051344000646","219011344069620",29.44,17.00,0,333.03,360.69,25.5,22.7,0.194,698216.9,698216.9,6773,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494908,2011092.00
05/22/2017 19:15,2,0.736,ACTIVE,213.06,344.15,59.975,1495494903,"274151322000052","219011344069620",28.92,20.00,0,330.33,352.57,21.6,18.9,0.137,967094.4,967094.4,6727,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494909,2011093.00
05/22/2017 19:15,2,0.889,ACTIVE,214.41,344.45,59.975,1495494903,"201051344000585","219011344069620",29.34,16.70,0,333.33,360.69,26.5,23.6,0.194,709819.1,709819.1,6778,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494910,2011094.00
05/22/2017 19:15,2,0.844,ACTIVE,213.96,343.25,59.996,1495494903,"201051344001230","219011344069620",29.38,16.70,0,332.43,359.78,25.1,22.3,0.186,702822.9,702822.9,6774,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494911,2011095.00
05/22/2017 19:15,2,0.852,ACTIVE,214.64,344.45,59.970,1495494903,"201051344000582","219011344069620",29.20,15.80,0,333.93,360.99,25.2,22.4,0.190,692540.7,692540.7,6765,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494912,2011096.00
05/22/2017 19:15,2,0.865,ACTIVE,213.96,343.55,59.949,1495494903,"201051344000955","219011344069620",29.56,16.70,0,332.73,360.38,26.0,23.2,0.190,711379.4,711379.4,6778,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494913,2011097.00
05/22/2017 19:15,2,0.479,ACTIVE,213.29,407.87,59.965,1495494903,"274151322000094","219011344069620",38.31,21.30,0,335.44,432.22,18.6,16.0,0.119,791962.6,791962.6,6926,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494914,2011098.00
05/22/2017 19:15,2,0.803,ACTIVE,214.41,344.76,59.959,1495494903,"201051344000579","219011344069620",29.78,17.00,0,335.74,361.59,24.2,21.5,0.172,721522.5,721522.5,6770,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494914,2011099.00
05/22/2017 19:15,2,0.877,ACTIVE,213.96,343.55,59.965,1495494903,"201051344000890","219011344069620",29.74,17.30,0,332.13,361.29,26.4,23.6,0.190,705313.1,705313.1,6777,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494915,2011100.00
05/22/2017 19:15,2,0.852,ACTIVE,214.41,343.85,59.959,1495494903,"201051344000438","219011344069620",30.02,16.70,0,333.93,361.59,25.9,23.1,0.190,708088.8,708088.8,6768,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494916,2011101.00
05/22/2017 19:15,2,0.887,ACTIVE,214.41,341.75,59.933,1495494903,"201051344000417","219011344069620",19.12,17.00,0,333.03,354.37,17.2,14.7,0.119,656051.0,656051.0,6789,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494917,2011102.00
05/22/2017 19:15,2,0.717,ACTIVE,213.06,340.25,59.954,1495494903,"274151322000083","219011344069620",28.96,19.80,0,331.53,351.97,21.1,18.4,0.141,957294.6,957294.6,6734,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494918,2011103.00
05/22/2017 19:15,2,0.762,ACTIVE,213.96,344.45,59.991,1495494903,"274151322000076","219011344069620",29.48,19.30,0,332.73,353.77,22.8,20.0,0.155,1020811.0,1020811.0,6727,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494919,2011104.00
05/22/2017 19:15,2,0.797,ACTIVE,214.19,344.45,59.965,1495494903,"201051344000868","219011344069620",29.12,15.50,0,334.24,361.29,23.6,20.8,0.172,702182.6,702182.6,6771,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494920,2011105.00
05/22/2017 19:15,2,0.760,ACTIVE,213.29,339.95,59.959,1495494903,"274151322000095","219011344069620",28.86,19.30,0,330.63,352.57,22.2,19.5,0.146,1010915.7,1010915.7,6734,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494921,2011106.00
05/22/2017 19:15,2,0.785,ACTIVE,214.41,343.55,59.959,1495494903,"201051344000988","219011344069620",18.98,15.80,0,335.14,356.18,15.1,12.7,0.119,630315.7,630315.7,6789,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494922,2011107.00
05/22/2017 19:15,2,0.885,ACTIVE,214.19,343.55,59.965,1495494903,"201051344001025","219011344069620",29.08,16.00,0,333.03,360.69,26.1,23.3,0.194,707459.4,707459.4,6781,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494922,2011108.00
05/22/2017 19:15,2,0.779,ACTIVE,214.19,344.15,59.954,1495494903,"201051344000458","219011344069620",29.46,17.00,0,335.14,360.38,23.3,20.5,0.177,714247.2,714247.2,6757,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494923,2011109.00
05/22/2017 19:15,2,0.777,ACTIVE,215.09,346.26,59.965,1495494903,"201051344000853","219011344069620",29.54,15.80,0,337.24,361.89,23.3,20.6,0.172,714901.6,714901.6,6762,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494924,2011110.00
05/22/2017 19:15,2,0.840,ACTIVE,214.41,344.76,59.907,1495494903,"201051344000685","219011344069620",29.46,16.30,0,333.93,361.89,25.1,22.3,0.199,708160.0,708160.0,6782,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494925,2011111.00
05/22/2017 19:15,2,0.855,ACTIVE,214.41,345.36,59.970,1495494903,"201051344000917","219011344069620",29.30,16.70,0,333.63,360.99,25.4,22.6,0.186,704777.7,704777.7,6771,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494926,2011112.00
05/22/2017 19:15,2,0.854,ACTIVE,214.41,344.45,59.917,1495494903,"201051344001145","219011344069620",29.46,16.00,0,333.93,362.19,25.5,22.7,0.186,712711.1,712711.1,6760,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494927,2011113.00
05/22/2017 19:15,2,0.865,ACTIVE,214.41,344.76,59.965,1495494903,"201051344000651","219011344069620",29.62,15.80,0,333.93,362.19,26.0,23.2,0.190,701203.7,701203.7,6777,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494928,2011114.00
05/22/2017 19:15,2,0.705,ACTIVE,213.06,340.55,59.959,1495494903,"274151322000088","219011344069620",27.97,18.70,0,330.93,351.37,20.0,17.3,0.128,917781.8,917781.8,6733,0,0,0,L,1151911521,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494929,2011115.00
05/22/2017 19:15,2,0.508,ACTIVE,213.74,406.37,59.954,1495494903,"274151322000068","219011344069620",38.09,22.00,0,334.24,440.64,19.6,17.0,0.106,792313.9,792313.9,6943,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494930,2011116.00
05/22/2017 19:15,2,0.879,ACTIVE,213.96,343.25,59.954,1495494903,"201051344001135","219011344069620",29.28,16.00,0,333.93,360.38,26.1,23.3,0.190,696681.2,696681.2,6769,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494931,2011117.00
05/22/2017 19:15,2,0.797,ACTIVE,213.96,344.15,59.938,1495494903,"201051344000594","219011344069620",29.40,17.30,0,334.24,360.38,23.8,21.0,0.172,716608.4,716608.4,6771,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494932,2011118.00
05/22/2017 19:15,2,0.857,ACTIVE,214.41,343.85,59.991,1495494903,"201051344001203","219011344069620",29.66,16.70,0,333.93,362.49,25.8,23.0,0.203,705824.2,705824.2,6788,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494933,2011119.00
05/22/2017 19:15,2,0.721,ACTIVE,213.06,338.74,59.954,1495494903,"274151322000054","219011344069620",28.49,18.70,0,330.33,352.27,20.8,18.2,0.124,935410.1,935410.1,6720,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494934,2011120.00
05/22/2017 19:15,2,0.785,ACTIVE,214.41,343.55,59.938,1495494903,"201051344000867","219011344069620",29.64,16.70,0,334.84,360.38,23.6,20.8,0.172,701050.7,701050.7,6788,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494935,2011121.00
05/22/2017 19:15,2,0.869,ACTIVE,214.19,344.15,59.954,1495494903,"201051344001093","219011344069620",29.86,16.70,0,333.63,360.69,26.3,23.5,0.186,704572.4,704572.4,6781,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494936,2011122.00
05/22/2017 19:15,2,0.758,ACTIVE,214.19,344.76,59.922,1495494903,"201051344000900","219011344069620",29.18,15.30,0,334.24,361.89,22.4,19.7,0.172,722511.4,722511.4,6767,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494937,2011123.00
05/22/2017 19:15,2,0.783,ACTIVE,214.64,344.76,59.959,1495494903,"201051344000648","219011344069620",29.46,15.50,0,335.14,360.99,23.4,20.7,0.168,711506.3,711506.3,6762,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494938,2011124.00
05/22/2017 19:15,2,0.795,ACTIVE,214.41,344.76,59.965,1495494903,"201051344000569","219011344069620",29.46,15.80,0,335.14,360.99,23.7,21.0,0.172,724861.0,724861.0,6749,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494939,2011125.00
05/22/2017 19:15,2,0.791,ACTIVE,214.41,343.55,59.965,1495494903,"201051344000983","219011344069620",29.70,16.00,0,334.84,361.59,23.8,21.1,0.177,715280.2,715280.2,6766,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494940,2011126.00
05/22/2017 19:15,2,0.781,ACTIVE,214.41,344.45,59.965,1495494903,"201051344001158","219011344069620",29.18,16.00,0,334.84,360.99,23.1,20.4,0.172,700628.2,700628.2,6771,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494940,2011127.00
05/22/2017 19:15,2,0.777,ACTIVE,214.87,345.66,59.975,1495494903,"201051344000576","219011344069620",29.30,15.80,0,335.44,361.59,23.1,20.4,0.168,715334.6,715334.6,6764,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494941,2011128.00
05/22/2017 19:15,2,0.721,ACTIVE,213.29,342.35,59.954,1495494903,"274151322000087","219011344069620",28.49,24.30,0,330.63,351.97,20.8,18.1,0.124,908161.4,908161.4,6833,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495494942,2011129.00
05/22/2017 19:30,2,0.938,ACTIVE,214.87,346.56,60.007,1495495803,"201051344000645","219011344069620",29.50,16.30,0,335.74,360.08,28.1,25.2,0.212,714246.4,714246.4,6757,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495804,2011130.00
05/22/2017 19:30,2,0.863,ACTIVE,213.29,346.26,59.991,1495495803,"274151322000085","219011344069620",29.10,19.00,0,331.23,352.27,25.4,22.6,0.168,931888.1,931888.1,6724,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495805,2011131.00
05/22/2017 19:30,2,0.936,ACTIVE,214.87,348.36,59.981,1495495803,"201051344000633","219011344069620",30.00,16.30,0,334.84,360.99,28.4,25.5,0.221,700600.7,700600.7,6791,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495806,2011132.00
05/22/2017 19:30,2,0.961,ACTIVE,214.64,346.26,59.991,1495495803,"201051344000469","219011344069620",29.66,14.70,0,334.24,360.08,28.9,26.0,0.221,703702.4,703702.4,6767,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495807,2011133.00
05/22/2017 19:30,2,1.037,ACTIVE,213.74,346.56,60.018,1495495803,"201051344000646","219011344069620",29.66,17.00,0,332.43,360.69,31.2,28.2,0.239,698223.7,698223.7,6774,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495808,2011134.00
05/22/2017 19:30,2,0.902,ACTIVE,213.06,341.15,59.975,1495495803,"274151322000052","219011344069620",29.30,19.80,0,331.23,353.17,26.8,24.0,0.181,967100.2,967100.2,6728,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495809,2011135.00
05/22/2017 19:30,2,1.072,ACTIVE,214.19,346.56,59.986,1495495803,"201051344000585","219011344069620",29.76,16.70,0,333.63,360.99,32.3,29.3,0.252,709826.2,709826.2,6779,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495810,2011136.00
05/22/2017 19:30,2,1.021,ACTIVE,213.96,345.36,59.981,1495495803,"201051344001230","219011344069620",30.02,16.70,0,331.53,358.58,31.1,28.1,0.243,702829.7,702829.7,6775,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495811,2011137.00
05/22/2017 19:30,2,1.039,ACTIVE,214.41,346.26,59.975,1495495803,"201051344000582","219011344069620",29.36,15.80,0,333.63,360.69,30.9,27.9,0.239,692547.5,692547.5,6766,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495811,2011138.00
05/22/2017 19:30,2,1.039,ACTIVE,213.74,345.06,60.018,1495495803,"201051344000955","219011344069620",30.06,16.30,0,331.53,358.88,31.6,28.6,0.243,711386.4,711386.4,6779,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495812,2011139.00
05/22/2017 19:30,2,0.590,ACTIVE,213.51,414.19,59.970,1495495803,"274151322000094","219011344069620",38.92,21.30,0,335.44,435.83,23.3,20.6,0.155,791967.6,791967.6,6927,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495813,2011140.00
05/22/2017 19:30,2,0.975,ACTIVE,214.64,347.16,59.965,1495495803,"201051344000579","219011344069620",29.76,17.00,0,334.84,359.78,29.4,26.5,0.217,721529.0,721529.0,6771,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495814,2011141.00
05/22/2017 19:30,2,1.070,ACTIVE,213.96,344.76,59.991,1495495803,"201051344000890","219011344069620",29.66,17.30,0,332.43,360.08,32.2,29.2,0.243,705320.2,705320.2,6778,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495815,2011142.00
05/22/2017 19:30,2,1.047,ACTIVE,214.19,345.96,59.986,1495495803,"201051344000438","219011344069620",29.86,16.70,0,333.33,360.69,31.7,28.6,0.243,708095.7,708095.7,6769,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495816,2011143.00
05/22/2017 19:30,2,1.061,ACTIVE,214.19,343.55,59.975,1495495803,"201051344000417","219011344069620",19.44,17.00,0,333.03,352.87,20.9,18.2,0.155,656055.5,656055.5,6790,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495817,2011144.00
05/22/2017 19:30,2,0.889,ACTIVE,213.29,346.26,59.975,1495495803,"274151322000083","219011344069620",29.08,19.80,0,332.13,352.57,26.2,23.4,0.181,957300.2,957300.2,6735,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495818,2011145.00
05/22/2017 19:30,2,0.930,ACTIVE,213.96,347.46,59.970,1495495803,"274151322000076","219011344069620",30.06,19.30,0,335.74,354.67,28.3,25.4,0.186,1020817.1,1020817.1,6728,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495819,2011146.00
05/22/2017 19:30,2,0.945,ACTIVE,214.41,345.96,60.023,1495495803,"201051344000868","219011344069620",29.92,15.30,0,334.24,359.18,28.6,25.7,0.217,702188.8,702188.8,6772,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495820,2011147.00
05/22/2017 19:30,2,0.924,ACTIVE,213.51,342.35,59.986,1495495803,"274151322000095","219011344069620",29.68,19.30,0,334.84,352.87,27.8,24.9,0.177,1010921.7,1010921.7,6735,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495821,2011148.00
05/22/2017 19:30,2,0.943,ACTIVE,214.41,345.96,60.007,1495495803,"201051344000988","219011344069620",19.40,15.50,0,334.54,354.97,18.5,16.0,0.141,630319.5,630319.5,6790,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495822,2011149.00
05/22/2017 19:30,2,1.064,ACTIVE,213.96,345.06,60.018,1495495803,"201051344001025","219011344069620",29.52,16.00,0,333.03,360.69,31.8,28.8,0.239,707466.4,707466.4,6782,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495822,2011150.00
05/22/2017 19:30,2,0.939,ACTIVE,214.64,346.26,59.975,1495495803,"201051344000458","219011344069620",29.66,16.70,0,334.24,359.48,28.3,25.4,0.221,714253.4,714253.4,6758,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495823,2011151.00
05/22/2017 19:30,2,0.945,ACTIVE,215.09,348.06,59.965,1495495803,"201051344000853","219011344069620",29.62,15.80,0,336.04,360.99,28.4,25.5,0.217,714907.8,714907.8,6763,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495824,2011152.00
05/22/2017 19:30,2,1.010,ACTIVE,214.19,345.96,59.959,1495495803,"201051344000685","219011344069620",30.04,16.30,0,333.33,360.69,30.7,27.7,0.252,708166.8,708166.8,6783,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495825,2011153.00
05/22/2017 19:30,2,1.020,ACTIVE,214.19,346.56,59.975,1495495803,"201051344000917","219011344069620",30.00,17.00,0,332.43,360.69,31.0,28.0,0.234,704784.5,704784.5,6772,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495826,2011154.00
05/22/2017 19:30,2,1.029,ACTIVE,214.19,346.26,59.991,1495495803,"201051344001145","219011344069620",29.82,15.80,0,333.63,360.69,31.1,28.1,0.239,712718.0,712718.0,6761,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495827,2011155.00
05/22/2017 19:30,2,1.051,ACTIVE,213.96,345.66,59.970,1495495803,"201051344000651","219011344069620",29.60,15.50,0,333.93,360.69,31.5,28.5,0.239,701210.7,701210.7,6778,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495828,2011156.00
05/22/2017 19:30,2,0.854,ACTIVE,213.06,340.25,59.970,1495495803,"274151322000088","219011344069620",28.73,18.70,0,330.63,351.97,24.8,22.0,0.164,917787.2,917787.2,6734,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495829,2011157.00
05/22/2017 19:30,2,0.594,ACTIVE,214.19,422.00,59.965,1495495803,"274151322000068","219011344069620",39.64,22.00,0,332.73,440.64,24.1,21.3,0.150,792319.1,792319.1,6944,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495830,2011158.00
05/22/2017 19:30,2,1.055,ACTIVE,213.74,344.76,59.975,1495495803,"201051344001135","219011344069620",29.48,15.80,0,332.43,360.08,31.5,28.5,0.239,696688.2,696688.2,6770,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495831,2011159.00
05/22/2017 19:30,2,0.939,ACTIVE,214.19,346.56,60.012,1495495803,"201051344000594","219011344069620",30.16,17.30,0,332.43,359.18,28.7,25.8,0.217,716614.7,716614.7,6772,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495832,2011160.00
05/22/2017 19:30,2,1.041,ACTIVE,213.96,345.66,59.970,1495495803,"201051344001203","219011344069620",29.56,16.70,0,333.33,361.29,31.2,28.2,0.252,705831.1,705831.1,6789,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495833,2011161.00
