ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 19:30,2,0.873,ACTIVE,212.83,341.45,59.970,1495495803,"274151322000054","219011344069620",28.96,18.70,0,330.93,352.57,25.6,22.8,0.168,935415.6,935415.6,6721,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495834,2011162.00
05/22/2017 19:30,2,0.959,ACTIVE,214.64,345.96,59.975,1495495803,"201051344000867","219011344069620",29.22,16.30,0,333.63,359.18,28.5,25.6,0.212,701056.9,701056.9,6789,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495835,2011163.00
05/22/2017 19:30,2,1.047,ACTIVE,214.19,346.26,60.012,1495495803,"201051344001093","219011344069620",29.78,16.70,0,333.63,360.69,31.6,28.6,0.239,704579.4,704579.4,6782,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495836,2011164.00
05/22/2017 19:30,2,0.902,ACTIVE,214.41,346.26,59.970,1495495803,"201051344000900","219011344069620",29.88,15.30,0,333.63,359.78,27.3,24.4,0.208,722517.4,722517.4,6768,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495836,2011165.00
05/22/2017 19:30,2,0.932,ACTIVE,214.64,346.26,59.965,1495495803,"201051344000648","219011344069620",29.76,15.50,0,334.54,359.78,28.1,25.2,0.212,711512.5,711512.5,6763,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495837,2011166.00
05/22/2017 19:30,2,0.934,ACTIVE,214.64,346.86,59.970,1495495803,"201051344000569","219011344069620",30.18,15.80,0,334.54,359.78,28.6,25.6,0.221,724867.2,724867.2,6750,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495838,2011167.00
05/22/2017 19:30,2,0.932,ACTIVE,214.64,346.56,59.965,1495495803,"201051344000983","219011344069620",30.20,15.80,0,334.54,359.48,28.5,25.6,0.221,715286.5,715286.5,6767,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495839,2011168.00
05/22/2017 19:30,2,0.930,ACTIVE,214.87,346.86,59.944,1495495803,"201051344001158","219011344069620",29.62,15.50,0,333.93,359.48,28.0,25.1,0.221,700634.3,700634.3,6772,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495840,2011169.00
05/22/2017 19:30,2,0.926,ACTIVE,215.09,348.06,59.975,1495495803,"201051344000576","219011344069620",29.72,15.50,0,335.74,360.38,27.9,25.0,0.208,715340.7,715340.7,6765,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495841,2011170.00
05/22/2017 19:30,2,0.875,ACTIVE,213.29,343.85,59.975,1495495803,"274151322000087","219011344069620",28.75,24.30,0,330.03,352.27,25.5,22.7,0.137,908166.9,908166.9,6834,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495495842,2011171.00
05/22/2017 19:45,2,0.723,ACTIVE,214.87,344.76,59.975,1495496704,"201051344000645","219011344069620",29.12,16.00,0,336.34,360.69,21.4,18.7,0.159,714251.9,714251.9,6758,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496705,2011172.00
05/22/2017 19:45,2,0.656,ACTIVE,213.51,339.65,59.933,1495496704,"274151322000085","219011344069620",28.51,18.70,0,331.23,351.07,18.9,16.3,0.119,931893.0,931893.0,6725,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496706,2011173.00
05/22/2017 19:45,2,0.725,ACTIVE,214.87,345.66,59.959,1495496704,"201051344000633","219011344069620",29.48,16.00,0,334.84,361.59,21.7,19.0,0.168,700606.3,700606.3,6792,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496706,2011174.00
05/22/2017 19:45,2,0.730,ACTIVE,214.41,344.76,59.965,1495496704,"201051344000469","219011344069620",29.76,14.30,0,334.24,360.38,22.1,19.4,0.164,703708.1,703708.1,6768,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496707,2011175.00
05/22/2017 19:45,2,0.781,ACTIVE,213.74,342.65,60.007,1495496704,"201051344000646","219011344069620",29.90,16.70,0,333.03,361.29,23.7,20.9,0.177,698229.9,698229.9,6775,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496708,2011176.00
05/22/2017 19:45,2,0.688,ACTIVE,213.06,341.45,59.954,1495496704,"274151322000052","219011344069620",28.88,19.50,0,330.93,351.97,20.1,17.5,0.124,967105.3,967105.3,6729,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496709,2011177.00
05/22/2017 19:45,2,0.824,ACTIVE,214.19,343.85,59.975,1495496704,"201051344000585","219011344069620",29.42,16.30,0,333.33,361.29,24.6,21.8,0.177,709832.7,709832.7,6780,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496710,2011178.00
05/22/2017 19:45,2,0.787,ACTIVE,213.96,342.65,59.986,1495496704,"201051344001230","219011344069620",29.34,16.30,0,332.13,357.98,23.4,20.7,0.168,702835.8,702835.8,6776,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496711,2011179.00
05/22/2017 19:45,2,0.799,ACTIVE,214.41,343.85,59.949,1495496704,"201051344000582","219011344069620",29.00,15.80,0,333.63,360.38,23.5,20.8,0.172,692553.6,692553.6,6767,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496712,2011180.00
05/22/2017 19:45,2,0.795,ACTIVE,213.74,342.35,59.933,1495496704,"201051344000955","219011344069620",30.00,16.00,0,332.73,359.78,24.2,21.4,0.172,711392.7,711392.7,6780,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496713,2011181.00
05/22/2017 19:45,2,0.441,ACTIVE,213.29,407.87,59.959,1495496704,"274151322000094","219011344069620",38.49,21.00,0,335.14,435.23,17.2,14.7,0.106,791972.0,791972.0,6928,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496714,2011182.00
05/22/2017 19:45,2,0.752,ACTIVE,214.41,343.55,59.954,1495496704,"201051344000579","219011344069620",29.78,16.70,0,335.44,361.29,22.6,19.9,0.155,721534.8,721534.8,6772,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496714,2011183.00
05/22/2017 19:45,2,0.807,ACTIVE,213.74,342.35,59.970,1495496704,"201051344000890","219011344069620",30.02,17.00,0,332.73,360.38,24.6,21.8,0.172,705326.6,705326.6,6779,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496715,2011184.00
05/22/2017 19:45,2,0.787,ACTIVE,214.19,343.25,59.970,1495496704,"201051344000438","219011344069620",30.18,16.30,0,333.33,360.99,24.1,21.3,0.177,708102.0,708102.0,6770,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496716,2011185.00
05/22/2017 19:45,2,0.816,ACTIVE,214.19,340.85,59.965,1495496704,"201051344000417","219011344069620",19.22,16.70,0,333.03,353.47,15.9,13.5,0.115,656059.5,656059.5,6791,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496717,2011186.00
05/22/2017 19:45,2,0.660,ACTIVE,213.29,343.25,59.959,1495496704,"274151322000083","219011344069620",28.98,19.50,0,331.83,351.67,19.4,16.8,0.124,957305.3,957305.3,6736,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496718,2011187.00
05/22/2017 19:45,2,0.709,ACTIVE,213.96,342.65,59.938,1495496704,"274151322000076","219011344069620",29.32,19.00,0,332.73,352.57,21.1,18.4,0.133,1020822.6,1020822.6,6729,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496719,2011188.00
05/22/2017 19:45,2,0.738,ACTIVE,214.19,343.85,59.970,1495496704,"201051344000868","219011344069620",29.12,15.00,0,334.84,359.18,21.8,19.1,0.155,702194.4,702194.4,6773,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496720,2011189.00
05/22/2017 19:45,2,0.691,ACTIVE,213.51,343.25,59.965,1495496704,"274151322000095","219011344069620",29.12,19.00,0,331.53,351.97,20.4,17.8,0.128,1010927.1,1010927.1,6736,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496721,2011190.00
05/22/2017 19:45,2,0.723,ACTIVE,214.19,343.85,59.981,1495496704,"201051344000988","219011344069620",19.06,15.50,0,335.44,355.28,14.0,11.6,0.102,630323.0,630323.0,6791,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496722,2011191.00
05/22/2017 19:45,2,0.803,ACTIVE,213.96,342.35,59.917,1495496704,"201051344001025","219011344069620",29.54,15.80,0,333.93,360.38,24.1,21.3,0.172,707472.7,707472.7,6783,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496723,2011192.00
05/22/2017 19:45,2,0.725,ACTIVE,214.19,343.55,59.986,1495496704,"201051344000458","219011344069620",29.42,16.30,0,335.74,359.18,21.6,18.9,0.159,714258.9,714258.9,6759,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496723,2011193.00
05/22/2017 19:45,2,0.721,ACTIVE,214.87,345.06,60.007,1495496704,"201051344000853","219011344069620",29.54,15.50,0,336.94,361.29,21.6,18.9,0.155,714913.4,714913.4,6764,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496724,2011194.00
05/22/2017 19:45,2,0.766,ACTIVE,214.19,343.85,59.981,1495496704,"201051344000685","219011344069620",29.68,16.00,0,333.33,361.29,23.0,20.3,0.177,708172.9,708172.9,6784,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496725,2011195.00
05/22/2017 19:45,2,0.771,ACTIVE,214.19,343.85,59.975,1495496704,"201051344000917","219011344069620",29.84,16.70,0,332.73,360.08,23.4,20.6,0.172,704790.7,704790.7,6773,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496726,2011196.00
05/22/2017 19:45,2,0.785,ACTIVE,214.19,343.55,59.975,1495496704,"201051344001145","219011344069620",29.34,15.50,0,334.84,360.69,23.4,20.6,0.177,712724.1,712724.1,6762,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496727,2011197.00
05/22/2017 19:45,2,0.805,ACTIVE,214.19,343.55,59.959,1495496704,"201051344000651","219011344069620",29.26,15.30,0,333.63,360.38,23.9,21.1,0.172,701217.0,701217.0,6779,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496728,2011198.00
05/22/2017 19:45,2,0.629,ACTIVE,213.06,341.75,60.012,1495496704,"274151322000088","219011344069620",28.69,18.30,0,330.63,350.77,18.2,15.7,0.115,917791.9,917791.9,6735,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496729,2011199.00
05/22/2017 19:45,2,0.457,ACTIVE,213.96,416.89,59.965,1495496704,"274151322000068","219011344069620",39.10,21.50,0,336.04,434.93,17.9,15.4,0.106,792323.7,792323.7,6945,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496730,2011200.00
05/22/2017 19:45,2,0.805,ACTIVE,213.74,342.05,59.954,1495496704,"201051344001135","219011344069620",29.30,15.80,0,333.33,359.18,23.9,21.2,0.168,696694.4,696694.4,6771,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496731,2011201.00
05/22/2017 19:45,2,0.730,ACTIVE,214.19,343.85,59.975,1495496704,"201051344000594","219011344069620",29.60,17.00,0,333.93,359.78,21.9,19.2,0.159,716620.3,716620.3,6773,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496732,2011202.00
05/22/2017 19:45,2,0.787,ACTIVE,214.19,342.95,60.018,1495496704,"201051344001203","219011344069620",29.46,16.30,0,334.24,361.29,23.5,20.8,0.177,705837.3,705837.3,6790,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496733,2011203.00
05/22/2017 19:45,2,0.652,ACTIVE,213.29,341.75,59.959,1495496704,"274151322000054","219011344069620",28.63,18.70,0,330.33,351.07,19.0,16.4,0.124,935420.5,935420.5,6722,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496734,2011204.00
05/22/2017 19:45,2,0.730,ACTIVE,214.41,343.55,59.970,1495496704,"201051344000867","219011344069620",29.28,16.30,0,334.84,359.48,21.7,19.0,0.150,701062.5,701062.5,6790,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496735,2011205.00
05/22/2017 19:45,2,0.803,ACTIVE,214.19,343.25,59.975,1495496704,"201051344001093","219011344069620",29.48,16.30,0,333.63,360.08,24.0,21.2,0.164,704585.7,704585.7,6783,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496736,2011206.00
05/22/2017 19:45,2,0.688,ACTIVE,214.19,343.85,60.002,1495496704,"201051344000900","219011344069620",29.30,15.30,0,335.14,359.18,20.4,17.8,0.155,722522.6,722522.6,6769,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496736,2011207.00
05/22/2017 19:45,2,0.723,ACTIVE,214.64,344.45,59.970,1495496704,"201051344000648","219011344069620",29.26,15.30,0,336.04,360.38,21.4,18.8,0.155,711518.0,711518.0,6764,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496737,2011208.00
05/22/2017 19:45,2,0.734,ACTIVE,214.41,344.15,59.981,1495496704,"201051344000569","219011344069620",29.36,15.80,0,335.74,359.48,21.9,19.2,0.155,724872.8,724872.8,6751,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496738,2011209.00
05/22/2017 19:45,2,0.717,ACTIVE,214.41,343.55,59.970,1495496704,"201051344000983","219011344069620",30.00,15.50,0,335.14,360.08,21.8,19.1,0.159,715292.2,715292.2,6768,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496739,2011210.00
05/22/2017 19:45,2,0.719,ACTIVE,214.41,344.45,59.975,1495496704,"201051344001158","219011344069620",29.06,15.50,0,334.84,360.38,21.2,18.5,0.159,700639.8,700639.8,6773,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496740,2011211.00
05/22/2017 19:45,2,0.709,ACTIVE,214.87,345.06,59.970,1495496704,"201051344000576","219011344069620",29.48,15.30,0,335.14,360.38,21.2,18.5,0.150,715346.1,715346.1,6766,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496741,2011212.00
05/22/2017 19:45,2,0.648,ACTIVE,213.29,342.95,59.970,1495496704,"274151322000087","219011344069620",28.57,24.00,0,330.03,351.07,18.8,16.2,0.102,908171.8,908171.8,6835,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495496742,2011213.00
05/22/2017 20:00,2,0.588,ACTIVE,214.64,342.35,59.996,1495497604,"201051344000645","219011344069620",28.94,15.80,0,335.74,355.58,17.3,14.7,0.119,714256.1,714256.1,6759,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497605,2011214.00
05/22/2017 20:00,2,0.518,ACTIVE,212.38,336.94,59.965,1495497604,"274151322000085","219011344069620",28.33,18.00,0,333.93,348.06,14.8,12.4,0.080,931896.6,931896.6,6726,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497606,2011215.00
05/22/2017 20:00,2,0.594,ACTIVE,214.41,343.85,59.975,1495497604,"201051344000633","219011344069620",29.32,15.80,0,334.54,356.48,17.6,15.1,0.124,700610.6,700610.6,6793,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497607,2011216.00
05/22/2017 20:00,2,0.604,ACTIVE,213.96,342.05,60.002,1495497604,"201051344000469","219011344069620",29.30,14.00,0,333.93,354.37,17.9,15.4,0.124,703712.5,703712.5,6769,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497608,2011217.00
05/22/2017 20:00,2,0.637,ACTIVE,213.51,341.15,59.965,1495497604,"201051344000646","219011344069620",29.34,16.30,0,332.43,354.67,19.0,16.4,0.128,698234.6,698234.6,6776,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497608,2011218.00
05/22/2017 20:00,2,0.545,ACTIVE,212.38,337.84,59.970,1495497604,"274151322000052","219011344069620",28.78,19.00,0,333.33,348.36,16.0,13.5,0.097,967109.2,967109.2,6730,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497609,2011219.00
05/22/2017 20:00,2,0.660,ACTIVE,213.96,342.05,59.938,1495497604,"201051344000585","219011344069620",29.42,16.00,0,332.73,354.67,19.7,17.1,0.137,709837.5,709837.5,6781,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497610,2011220.00
05/22/2017 20:00,2,0.631,ACTIVE,213.51,340.55,60.007,1495497604,"201051344001230","219011344069620",29.22,16.00,0,332.13,354.37,18.7,16.2,0.133,702840.4,702840.4,6777,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497611,2011221.00
05/22/2017 20:00,2,0.639,ACTIVE,213.96,342.05,60.018,1495497604,"201051344000582","219011344069620",29.10,15.50,0,333.33,355.28,18.8,16.3,0.133,692558.3,692558.3,6768,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497612,2011222.00
05/22/2017 20:00,2,0.656,ACTIVE,213.29,341.45,59.981,1495497604,"201051344000955","219011344069620",29.28,16.00,0,330.93,354.07,19.5,16.9,0.128,711397.5,711397.5,6781,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497613,2011223.00
05/22/2017 20:00,2,0.336,ACTIVE,212.61,410.88,59.981,1495497604,"274151322000094","219011344069620",38.72,20.70,0,334.54,435.83,13.2,10.8,0.080,791975.2,791975.2,6929,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497614,2011224.00
05/22/2017 20:00,2,0.625,ACTIVE,214.19,342.35,60.018,1495497604,"201051344000579","219011344069620",29.30,16.00,0,333.93,354.97,18.6,16.0,0.119,721539.3,721539.3,6773,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497615,2011225.00
05/22/2017 20:00,2,0.664,ACTIVE,213.51,341.15,59.975,1495497604,"201051344000890","219011344069620",29.26,16.70,0,332.43,354.07,19.7,17.1,0.128,705331.5,705331.5,6780,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497616,2011226.00
05/22/2017 20:00,2,0.629,ACTIVE,213.96,341.75,59.981,1495497604,"201051344000438","219011344069620",30.16,15.80,0,333.03,354.67,19.2,16.6,0.128,708106.8,708106.8,6771,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497617,2011227.00
05/22/2017 20:00,2,0.658,ACTIVE,213.96,340.25,59.975,1495497604,"201051344000417","219011344069620",19.24,16.30,0,333.03,350.17,12.8,10.5,0.084,656062.4,656062.4,6792,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497618,2011228.00
05/22/2017 20:00,2,0.531,ACTIVE,212.61,338.44,59.986,1495497604,"274151322000083","219011344069620",28.19,19.00,0,333.63,348.36,15.2,12.7,0.097,957309.0,957309.0,6737,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497618,2011229.00
05/22/2017 20:00,2,0.561,ACTIVE,213.06,337.84,59.975,1495497604,"274151322000076","219011344069620",29.02,18.70,0,334.84,349.26,16.5,14.0,0.102,1020826.7,1020826.7,6730,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497619,2011230.00
05/22/2017 20:00,2,0.600,ACTIVE,213.96,342.05,59.975,1495497604,"201051344000868","219011344069620",29.04,14.70,0,333.93,354.67,17.7,15.2,0.119,702198.8,702198.8,6774,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497620,2011231.00
05/22/2017 20:00,2,0.555,ACTIVE,212.61,337.84,59.996,1495497604,"274151322000095","219011344069620",28.25,18.30,0,333.03,348.06,15.9,13.4,0.102,1010931.0,1010931.0,6737,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497621,2011232.00
05/22/2017 20:00,2,0.592,ACTIVE,213.96,341.45,59.981,1495497604,"201051344000988","219011344069620",18.71,15.00,0,333.63,351.67,11.2,8.9,0.071,630325.6,630325.6,6792,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497622,2011233.00
05/22/2017 20:00,2,0.641,ACTIVE,213.51,340.55,59.991,1495497604,"201051344001025","219011344069620",29.58,15.50,0,333.03,354.37,19.3,16.7,0.133,707477.5,707477.5,6784,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497623,2011234.00
05/22/2017 20:00,2,0.596,ACTIVE,213.96,341.75,59.981,1495497604,"201051344000458","219011344069620",28.94,16.00,0,334.24,354.07,17.5,15.0,0.124,714263.2,714263.2,6760,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497624,2011235.00
05/22/2017 20:00,2,0.564,ACTIVE,214.64,342.95,59.981,1495497604,"201051344000853","219011344069620",30.28,15.30,0,335.74,355.88,17.3,14.8,0.115,714917.6,714917.6,6765,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497625,2011236.00
05/22/2017 20:00,2,0.623,ACTIVE,213.96,342.05,59.981,1495497604,"201051344000685","219011344069620",29.16,15.80,0,333.03,355.58,18.4,15.9,0.133,708177.4,708177.4,6785,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497626,2011237.00
05/22/2017 20:00,2,0.631,ACTIVE,213.96,342.35,59.981,1495497604,"201051344000917","219011344069620",29.18,16.30,0,332.13,355.28,18.7,16.1,0.128,704795.3,704795.3,6774,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497627,2011238.00
05/22/2017 20:00,2,0.627,ACTIVE,213.74,341.75,59.981,1495497604,"201051344001145","219011344069620",29.18,15.50,0,333.33,354.97,18.6,16.0,0.128,712728.7,712728.7,6763,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497627,2011239.00
05/22/2017 20:00,2,0.643,ACTIVE,213.96,342.05,59.975,1495497604,"201051344000651","219011344069620",29.32,15.30,0,333.93,355.28,19.1,16.5,0.128,701221.7,701221.7,6780,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497628,2011240.00
05/22/2017 20:00,2,0.506,ACTIVE,212.38,340.55,59.986,1495497604,"274151322000088","219011344069620",27.77,18.00,0,333.03,347.16,14.2,11.8,0.084,917795.4,917795.4,6736,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497629,2011241.00
05/22/2017 20:00,2,0.357,ACTIVE,213.29,414.19,59.970,1495497604,"274151322000068","219011344069620",39.04,21.30,0,336.04,434.02,13.8,11.4,0.075,792327.1,792327.1,6946,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497630,2011242.00
05/22/2017 20:00,2,0.646,ACTIVE,213.51,340.85,60.028,1495497604,"201051344001135","219011344069620",29.26,15.50,0,333.33,353.47,19.2,16.6,0.133,696699.2,696699.2,6772,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497631,2011243.00
05/22/2017 20:00,2,0.607,ACTIVE,213.96,342.05,59.981,1495497604,"201051344000594","219011344069620",29.00,16.70,0,333.03,354.97,17.9,15.3,0.124,716624.7,716624.7,6774,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497632,2011244.00
05/22/2017 20:00,2,0.637,ACTIVE,213.96,341.45,59.981,1495497604,"201051344001203","219011344069620",29.16,16.00,0,332.73,355.88,18.9,16.3,0.128,705841.9,705841.9,6791,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497633,2011245.00
05/22/2017 20:00,2,0.516,ACTIVE,212.61,340.85,59.975,1495497604,"274151322000054","219011344069620",28.41,18.00,0,333.33,347.76,14.9,12.4,0.093,935424.1,935424.1,6723,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497634,2011246.00
05/22/2017 20:00,2,0.594,ACTIVE,214.41,342.05,59.981,1495497604,"201051344000867","219011344069620",29.02,16.00,0,334.54,354.67,17.5,15.0,0.115,701066.8,701066.8,6791,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497635,2011247.00
05/22/2017 20:00,2,0.648,ACTIVE,213.74,342.65,59.975,1495497604,"201051344001093","219011344069620",29.50,16.00,0,332.73,354.67,19.4,16.8,0.124,704590.5,704590.5,6784,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497636,2011248.00
05/22/2017 20:00,2,0.553,ACTIVE,213.96,342.35,59.970,1495497604,"201051344000900","219011344069620",29.04,15.00,0,334.54,354.37,16.2,13.8,0.115,722526.6,722526.6,6770,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497636,2011249.00
05/22/2017 20:00,2,0.592,ACTIVE,214.41,342.05,60.034,1495497604,"201051344000648","219011344069620",29.24,15.00,0,334.54,355.28,17.6,15.0,0.115,711522.2,711522.2,6765,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497637,2011250.00
05/22/2017 20:00,2,0.600,ACTIVE,214.19,342.05,59.981,1495497604,"201051344000569","219011344069620",29.18,15.50,0,333.93,354.37,17.8,15.2,0.119,724877.1,724877.1,6752,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497638,2011251.00
05/22/2017 20:00,2,0.600,ACTIVE,214.19,341.75,59.986,1495497604,"201051344000983","219011344069620",29.24,15.50,0,333.33,355.28,17.8,15.2,0.124,715296.5,715296.5,6769,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497640,2011252.00
05/22/2017 20:00,2,0.580,ACTIVE,214.19,342.65,59.975,1495497604,"201051344001158","219011344069620",29.10,15.30,0,334.24,354.37,17.1,14.6,0.115,700644.0,700644.0,6774,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497640,2011253.00
05/22/2017 20:00,2,0.578,ACTIVE,214.64,343.85,59.975,1495497604,"201051344000576","219011344069620",29.38,15.30,0,335.14,354.97,17.2,14.7,0.110,715350.3,715350.3,6767,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497641,2011254.00
05/22/2017 20:00,2,0.516,ACTIVE,212.83,337.54,59.949,1495497604,"274151322000087","219011344069620",28.21,23.30,0,333.63,347.76,14.7,12.3,0.071,908175.4,908175.4,6836,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495497642,2011255.00
05/22/2017 20:15,2,0.506,ACTIVE,213.51,340.25,60.018,1495498504,"201051344000645","219011344069620",28.19,15.80,0,334.54,352.27,14.5,12.1,0.088,714259.3,714259.3,6760,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498505,2011256.00
05/22/2017 20:15,2,0.430,ACTIVE,212.38,337.54,59.965,1495498504,"274151322000085","219011344069620",27.73,17.80,0,333.03,344.45,12.1,9.8,0.071,931899.2,931899.2,6727,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498506,2011257.00
05/22/2017 20:15,2,0.512,ACTIVE,213.51,342.05,59.991,1495498504,"201051344000633","219011344069620",28.86,15.80,0,334.24,353.47,15.0,12.5,0.097,700614.0,700614.0,6794,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498507,2011258.00
05/22/2017 20:15,2,0.525,ACTIVE,213.29,339.65,59.975,1495498504,"201051344000469","219011344069620",28.67,14.00,0,332.13,351.07,15.3,12.8,0.093,703715.9,703715.9,6770,0,0,0,L,1122011218,0,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498508,2011259.00
05/22/2017 20:15,2,0.543,ACTIVE,213.51,340.25,59.975,1495498504,"201051344000646","219011344069620",29.02,16.00,0,332.13,351.07,16.0,13.5,0.097,698238.2,698238.2,6777,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498509,2011260.00
05/22/2017 20:15,2,0.453,ACTIVE,212.16,337.54,59.981,1495498504,"274151322000052","219011344069620",28.51,18.70,0,333.03,347.16,13.1,10.7,0.080,967112.2,967112.2,6731,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498510,2011261.00
05/22/2017 20:15,2,0.562,ACTIVE,213.96,341.15,60.002,1495498504,"201051344000585","219011344069620",29.16,15.80,0,333.03,351.37,16.6,14.1,0.110,709841.4,709841.4,6782,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498511,2011262.00
05/22/2017 20:15,2,0.537,ACTIVE,213.51,339.95,60.002,1495498504,"201051344001230","219011344069620",28.94,15.80,0,331.83,349.56,15.8,13.3,0.102,702844.0,702844.0,6778,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498511,2011263.00
05/22/2017 20:15,2,0.543,ACTIVE,214.41,341.15,60.018,1495498504,"201051344000582","219011344069620",28.75,15.30,0,333.33,351.07,15.9,13.4,0.102,692561.9,692561.9,6769,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498512,2011264.00
05/22/2017 20:15,2,0.555,ACTIVE,213.51,339.95,59.981,1495498504,"201051344000955","219011344069620",29.46,15.80,0,332.13,350.17,16.6,14.1,0.102,711401.3,711401.3,6782,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498513,2011265.00
05/22/2017 20:15,2,0.271,ACTIVE,212.16,409.08,59.970,1495498504,"274151322000094","219011344069620",38.65,20.30,0,334.84,429.22,10.7,8.4,0.062,791977.5,791977.5,6930,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498514,2011266.00
05/22/2017 20:15,2,0.518,ACTIVE,213.29,339.34,59.975,1495498504,"201051344000579","219011344069620",30.08,16.00,0,333.93,350.77,15.8,13.3,0.088,721542.9,721542.9,6774,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498515,2011267.00
05/22/2017 20:15,2,0.551,ACTIVE,213.51,339.65,59.981,1495498504,"201051344000890","219011344069620",29.66,16.30,0,331.83,351.07,16.6,14.1,0.097,705335.3,705335.3,6781,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498516,2011268.00
05/22/2017 20:15,2,0.541,ACTIVE,213.96,340.25,59.949,1495498504,"201051344000438","219011344069620",29.80,15.80,0,333.33,351.67,16.3,13.8,0.102,708110.5,708110.5,6772,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498517,2011269.00
05/22/2017 20:15,2,0.578,ACTIVE,213.96,339.65,59.965,1495498504,"201051344000417","219011344069620",18.35,16.00,0,332.43,347.46,10.8,8.5,0.062,656064.7,656064.7,6793,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498518,2011270.00
05/22/2017 20:15,2,0.441,ACTIVE,212.38,337.24,59.975,1495498504,"274151322000083","219011344069620",27.75,18.70,0,333.03,346.56,12.5,10.1,0.071,957311.8,957311.8,6738,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498519,2011271.00
05/22/2017 20:15,2,0.463,ACTIVE,212.83,339.95,59.970,1495498504,"274151322000076","219011344069620",28.88,18.00,0,333.63,345.96,13.5,11.1,0.080,1020829.7,1020829.7,6731,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498519,2011272.00
05/22/2017 20:15,2,0.520,ACTIVE,213.06,339.65,59.975,1495498504,"201051344000868","219011344069620",28.15,14.70,0,333.33,351.37,14.8,12.4,0.088,702202.1,702202.1,6775,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498520,2011273.00
05/22/2017 20:15,2,0.445,ACTIVE,212.38,339.34,59.981,1495498504,"274151322000095","219011344069620",28.71,18.00,0,333.03,344.76,13.0,10.6,0.075,1010933.9,1010933.9,6738,0,0,0,L,1151911521,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498521,2011274.00
05/22/2017 20:15,2,0.496,ACTIVE,213.06,339.95,59.965,1495498504,"201051344000988","219011344069620",18.61,15.00,0,333.33,349.26,9.4,7.1,0.066,630327.5,630327.5,6793,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498522,2011275.00
05/22/2017 20:15,2,0.551,ACTIVE,213.74,340.25,59.996,1495498504,"201051344001025","219011344069620",28.94,15.50,0,332.73,350.47,16.1,13.7,0.102,707481.2,707481.2,6785,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498523,2011276.00
05/22/2017 20:15,2,0.520,ACTIVE,213.06,339.34,59.981,1495498504,"201051344000458","219011344069620",28.53,16.00,0,334.24,350.77,15.0,12.6,0.093,714266.5,714266.5,6761,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498524,2011277.00
05/22/2017 20:15,2,0.520,ACTIVE,213.74,341.45,59.970,1495498504,"201051344000853","219011344069620",27.93,15.30,0,335.14,352.27,14.7,12.3,0.093,714920.9,714920.9,6766,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498525,2011278.00
05/22/2017 20:15,2,0.523,ACTIVE,214.19,341.75,59.981,1495498504,"201051344000685","219011344069620",29.26,15.50,0,332.73,351.37,15.6,13.1,0.110,708180.9,708180.9,6786,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498526,2011279.00
05/22/2017 20:15,2,0.537,ACTIVE,213.96,341.45,59.954,1495498504,"201051344000917","219011344069620",28.98,16.00,0,332.13,351.67,15.8,13.3,0.102,704798.8,704798.8,6775,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498527,2011280.00
05/22/2017 20:15,2,0.527,ACTIVE,213.96,340.85,59.975,1495498504,"201051344001145","219011344069620",29.10,15.30,0,333.63,352.27,15.6,13.1,0.102,712732.2,712732.2,6764,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498528,2011281.00
05/22/2017 20:15,2,0.557,ACTIVE,213.96,341.15,59.933,1495498504,"201051344000651","219011344069620",28.69,15.00,0,333.03,351.37,16.2,13.7,0.102,701225.4,701225.4,6781,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498529,2011282.00
05/22/2017 20:15,2,0.412,ACTIVE,211.93,337.24,59.975,1495498504,"274151322000088","219011344069620",27.81,17.80,0,332.13,345.06,11.6,9.3,0.066,917797.9,917797.9,6737,0,0,0,L,1151911521,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498530,2011283.00
05/22/2017 20:15,2,0.297,ACTIVE,212.83,406.37,59.954,1495498504,"274151322000068","219011344069620",38.43,21.00,0,334.84,428.91,11.6,9.3,0.053,792329.6,792329.6,6947,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498531,2011284.00
05/22/2017 20:15,2,0.539,ACTIVE,213.74,339.65,59.970,1495498504,"201051344001135","219011344069620",29.56,15.50,0,332.43,350.17,16.2,13.7,0.106,696702.9,696702.9,6773,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498532,2011285.00
05/22/2017 20:15,2,0.529,ACTIVE,212.83,339.65,59.986,1495498504,"201051344000594","219011344069620",28.13,16.30,0,331.83,350.47,15.1,12.6,0.093,716628.1,716628.1,6775,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498533,2011286.00
05/22/2017 20:15,2,0.547,ACTIVE,214.19,340.25,59.975,1495498504,"201051344001203","219011344069620",28.71,15.80,0,333.03,351.97,15.9,13.5,0.106,705845.5,705845.5,6792,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498533,2011287.00
05/22/2017 20:15,2,0.436,ACTIVE,212.16,339.04,59.959,1495498504,"274151322000054","219011344069620",27.77,17.80,0,332.73,346.86,12.3,9.9,0.071,935426.8,935426.8,6724,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498534,2011288.00
05/22/2017 20:15,2,0.510,ACTIVE,213.51,339.34,59.965,1495498504,"201051344000867","219011344069620",28.71,16.00,0,333.93,350.77,14.9,12.4,0.093,701070.1,701070.1,6792,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498535,2011289.00
05/22/2017 20:15,2,0.547,ACTIVE,213.96,340.85,59.970,1495498504,"201051344001093","219011344069620",29.60,15.80,0,333.33,351.37,16.4,14.0,0.097,704594.2,704594.2,6785,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498536,2011290.00
05/22/2017 20:15,2,0.457,ACTIVE,213.06,339.65,59.991,1495498504,"201051344000900","219011344069620",29.06,15.00,0,333.03,350.77,13.5,11.1,0.088,722529.6,722529.6,6771,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498537,2011291.00
05/22/2017 20:15,2,0.521,ACTIVE,213.29,339.95,59.975,1495498504,"201051344000648","219011344069620",28.23,14.70,0,334.24,351.97,14.9,12.5,0.093,711525.6,711525.6,6766,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498538,2011292.00
05/22/2017 20:15,2,0.516,ACTIVE,213.06,339.65,59.981,1495498504,"201051344000569","219011344069620",28.84,15.50,0,334.54,351.07,15.1,12.7,0.093,724880.5,724880.5,6753,0,0,0,L,1122011218,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498539,2011293.00
05/22/2017 20:15,2,0.508,ACTIVE,213.06,339.34,59.933,1495498504,"201051344000983","219011344069620",29.56,15.30,0,333.33,351.07,15.2,12.7,0.097,715299.9,715299.9,6770,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498540,2011294.00
05/22/2017 20:15,2,0.502,ACTIVE,213.06,339.04,59.970,1495498504,"201051344001158","219011344069620",28.41,15.30,0,334.54,352.27,14.4,12.0,0.088,700647.2,700647.2,6775,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498541,2011295.00
05/22/2017 20:15,2,0.504,ACTIVE,213.74,340.85,59.965,1495498504,"201051344000576","219011344069620",28.78,15.00,0,333.93,351.97,14.7,12.3,0.093,715353.6,715353.6,6768,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498542,2011296.00
05/22/2017 20:15,2,0.432,ACTIVE,212.38,337.54,59.944,1495498504,"274151322000087","219011344069620",27.81,22.50,0,333.03,344.45,12.2,9.9,0.049,908178.0,908178.0,6837,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495498543,2011297.00
05/22/2017 20:30,2,0.486,ACTIVE,213.74,340.25,59.975,1495499403,"201051344000645","219011344069620",28.63,16.00,0,333.03,348.36,14.2,11.7,0.088,714262.5,714262.5,6761,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499405,2011298.00
05/22/2017 20:30,2,0.404,ACTIVE,212.61,338.44,59.965,1495499403,"274151322000085","219011344069620",27.55,17.50,0,334.24,344.15,11.3,9.0,0.066,931901.7,931901.7,6728,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499406,2011299.00
05/22/2017 20:30,2,0.494,ACTIVE,213.74,341.75,59.991,1495499403,"201051344000633","219011344069620",28.73,16.00,0,332.43,349.56,14.4,12.0,0.088,700617.2,700617.2,6795,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499407,2011300.00
05/22/2017 20:30,2,0.508,ACTIVE,213.29,340.25,59.975,1495499403,"201051344000469","219011344069620",28.07,15.00,0,331.83,348.06,14.4,12.0,0.093,703719.2,703719.2,6771,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499408,2011301.00
05/22/2017 20:30,2,0.512,ACTIVE,213.51,340.55,59.981,1495499403,"201051344000646","219011344069620",29.18,15.80,0,332.13,348.66,15.2,12.7,0.097,698241.6,698241.6,6778,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499409,2011302.00
05/22/2017 20:30,2,0.439,ACTIVE,212.16,337.54,59.965,1495499403,"274151322000052","219011344069620",27.81,18.70,0,333.33,344.45,12.3,10.0,0.071,967114.9,967114.9,6732,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499409,2011303.00
05/22/2017 20:30,2,0.531,ACTIVE,213.96,341.45,59.970,1495499403,"201051344000585","219011344069620",29.06,15.50,0,333.03,349.26,15.7,13.2,0.102,709844.9,709844.9,6783,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499410,2011304.00
