ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 20:30,2,0.539,ACTIVE,213.74,339.34,59.986,1495499403,"201051344001230","219011344069620",24.13,15.50,0,331.23,348.06,13.2,10.8,0.080,702847.3,702847.3,6779,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499411,2011305.00
05/22/2017 20:30,2,0.508,ACTIVE,214.19,341.15,59.959,1495499403,"201051344000582","219011344069620",28.98,15.00,0,333.03,348.66,14.9,12.5,0.093,692565.2,692565.2,6770,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499412,2011306.00
05/22/2017 20:30,2,0.535,ACTIVE,213.51,339.95,60.018,1495499403,"201051344000955","219011344069620",28.55,15.50,0,331.83,348.36,15.5,13.0,0.093,711404.8,711404.8,6783,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499413,2011307.00
05/22/2017 20:30,2,0.256,ACTIVE,212.61,400.06,59.965,1495499403,"274151322000094","219011344069620",37.59,19.80,0,334.84,425.61,9.8,7.6,0.057,791979.6,791979.6,6931,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499414,2011308.00
05/22/2017 20:30,2,0.494,ACTIVE,213.29,339.04,59.970,1495499403,"201051344000579","219011344069620",29.82,16.00,0,333.33,347.76,14.9,12.5,0.084,721546.4,721546.4,6775,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499415,2011309.00
05/22/2017 20:30,2,0.531,ACTIVE,213.74,340.25,59.970,1495499403,"201051344000890","219011344069620",28.71,16.00,0,332.13,348.66,15.5,13.0,0.093,705338.8,705338.8,6782,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499416,2011310.00
05/22/2017 20:30,2,0.508,ACTIVE,214.19,341.45,59.981,1495499403,"201051344000438","219011344069620",29.44,15.50,0,332.43,348.96,15.2,12.7,0.088,708113.9,708113.9,6773,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499417,2011311.00
05/22/2017 20:30,2,0.527,ACTIVE,213.96,339.65,59.981,1495499403,"201051344000417","219011344069620",18.92,15.80,0,332.73,345.96,10.2,7.9,0.062,656066.9,656066.9,6794,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499418,2011312.00
05/22/2017 20:30,2,0.396,ACTIVE,212.16,339.34,59.970,1495499403,"274151322000083","219011344069620",28.25,18.70,0,333.63,344.45,11.3,9.0,0.071,957314.3,957314.3,6739,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499419,2011313.00
05/22/2017 20:30,2,0.422,ACTIVE,213.06,339.95,59.965,1495499403,"274151322000076","219011344069620",28.94,18.00,0,334.54,345.66,12.4,10.0,0.075,1020832.6,1020832.6,6732,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499420,2011314.00
05/22/2017 20:30,2,0.479,ACTIVE,213.29,339.65,59.949,1495499403,"201051344000868","219011344069620",28.63,15.30,0,332.43,347.46,13.9,11.5,0.084,702205.4,702205.4,6776,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499420,2011315.00
05/22/2017 20:30,2,0.420,ACTIVE,212.38,337.54,60.012,1495499403,"274151322000095","219011344069620",27.77,17.80,0,333.63,344.45,11.8,9.5,0.071,1010936.6,1010936.6,6739,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499421,2011316.00
05/22/2017 20:30,2,0.451,ACTIVE,213.06,339.95,59.981,1495499403,"201051344000988","219011344069620",18.81,15.80,0,331.83,346.26,8.6,6.4,0.057,630329.4,630329.4,6794,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499422,2011317.00
05/22/2017 20:30,2,0.518,ACTIVE,213.74,339.65,59.981,1495499403,"201051344001025","219011344069620",28.55,15.30,0,332.73,348.66,15.0,12.5,0.093,707484.6,707484.6,6786,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499423,2011318.00
05/22/2017 20:30,2,0.480,ACTIVE,213.06,339.04,59.944,1495499403,"201051344000458","219011344069620",28.65,16.00,0,332.73,347.76,13.9,11.5,0.080,714269.8,714269.8,6762,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499424,2011319.00
05/22/2017 20:30,2,0.480,ACTIVE,213.74,341.45,60.018,1495499403,"201051344000853","219011344069620",27.91,16.00,0,333.33,348.96,13.6,11.2,0.084,714924.2,714924.2,6767,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499425,2011320.00
05/22/2017 20:30,2,0.492,ACTIVE,213.96,341.75,59.981,1495499403,"201051344000685","219011344069620",28.71,15.50,0,333.03,349.86,14.3,11.9,0.093,708184.2,708184.2,6787,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499426,2011321.00
05/22/2017 20:30,2,0.494,ACTIVE,213.96,341.15,59.975,1495499403,"201051344000917","219011344069620",28.96,16.00,0,332.43,349.56,14.6,12.1,0.093,704802.2,704802.2,6776,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499427,2011322.00
05/22/2017 20:30,2,0.469,ACTIVE,213.96,340.55,59.986,1495499403,"201051344001145","219011344069620",29.88,15.00,0,333.33,349.56,14.2,11.8,0.084,712735.5,712735.5,6765,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499428,2011323.00
05/22/2017 20:30,2,0.508,ACTIVE,213.96,340.85,60.012,1495499403,"201051344000651","219011344069620",29.18,14.70,0,333.63,348.96,15.0,12.6,0.088,701228.8,701228.8,6782,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499428,2011324.00
05/22/2017 20:30,2,0.373,ACTIVE,212.16,339.65,59.975,1495499403,"274151322000088","219011344069620",27.63,17.80,0,333.33,343.55,10.4,8.1,0.057,917800.3,917800.3,6738,0,0,0,L,1151911521,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499429,2011325.00
05/22/2017 20:30,2,0.262,ACTIVE,213.06,413.89,59.975,1495499403,"274151322000068","219011344069620",39.14,20.70,0,335.74,431.62,10.4,8.1,0.044,792332.0,792332.0,6948,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499430,2011326.00
05/22/2017 20:30,2,0.512,ACTIVE,213.51,339.65,59.986,1495499403,"201051344001135","219011344069620",28.78,15.30,0,332.73,347.76,14.9,12.5,0.088,696706.3,696706.3,6774,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499431,2011327.00
05/22/2017 20:30,2,0.484,ACTIVE,213.06,339.34,59.938,1495499403,"201051344000594","219011344069620",28.47,16.30,0,330.93,347.76,14.1,11.6,0.080,716631.4,716631.4,6776,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499432,2011328.00
05/22/2017 20:30,2,0.504,ACTIVE,213.96,339.95,59.986,1495499403,"201051344001203","219011344069620",28.71,15.50,0,333.63,349.86,14.7,12.2,0.088,705848.9,705848.9,6793,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499433,2011329.00
05/22/2017 20:30,2,0.393,ACTIVE,212.38,338.74,59.965,1495499403,"274151322000054","219011344069620",27.81,17.50,0,333.03,344.76,11.1,8.8,0.066,935429.4,935429.4,6725,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499434,2011330.00
05/22/2017 20:30,2,0.461,ACTIVE,213.51,338.74,60.012,1495499403,"201051344000867","219011344069620",29.38,16.70,0,332.13,347.46,13.8,11.4,0.080,701073.3,701073.3,6793,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499435,2011331.00
05/22/2017 20:30,2,0.510,ACTIVE,213.96,340.85,59.954,1495499403,"201051344001093","219011344069620",29.34,15.80,0,333.33,348.96,15.1,12.7,0.088,704597.7,704597.7,6786,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499436,2011332.00
05/22/2017 20:30,2,0.467,ACTIVE,213.06,339.95,59.986,1495499403,"201051344000900","219011344069620",24.47,15.50,0,331.83,347.76,11.6,9.2,0.080,722532.5,722532.5,6772,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499437,2011333.00
05/22/2017 20:30,2,0.471,ACTIVE,213.29,339.34,59.975,1495499403,"201051344000648","219011344069620",29.50,15.00,0,332.13,348.06,14.1,11.7,0.080,711528.9,711528.9,6767,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499438,2011334.00
05/22/2017 20:30,2,0.486,ACTIVE,213.29,339.95,59.986,1495499403,"201051344000569","219011344069620",28.47,16.00,0,332.43,347.76,14.1,11.6,0.088,724883.8,724883.8,6754,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499439,2011335.00
05/22/2017 20:30,2,0.484,ACTIVE,213.29,339.04,59.970,1495499403,"201051344000983","219011344069620",29.28,15.80,0,330.93,347.76,14.3,11.9,0.084,715303.2,715303.2,6771,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499439,2011336.00
05/22/2017 20:30,2,0.471,ACTIVE,213.06,339.34,59.949,1495499403,"201051344001158","219011344069620",28.63,15.80,0,332.13,348.06,13.6,11.2,0.084,700650.3,700650.3,6776,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499440,2011337.00
05/22/2017 20:30,2,0.480,ACTIVE,213.74,341.15,59.981,1495499403,"201051344000576","219011344069620",28.53,15.50,0,333.03,348.96,13.9,11.5,0.084,715356.7,715356.7,6769,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499441,2011338.00
05/22/2017 20:30,2,0.398,ACTIVE,212.38,337.24,59.944,1495499403,"274151322000087","219011344069620",27.71,22.00,0,333.63,344.15,11.2,8.9,0.049,908180.6,908180.6,6838,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495499442,2011339.00
05/22/2017 20:45,2,0.414,ACTIVE,213.96,340.55,59.965,1495500303,"201051344000645","219011344069620",28.29,16.30,0,333.33,347.76,11.9,9.6,0.066,714265.3,714265.3,6762,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500304,2011340.00
05/22/2017 20:45,2,0.342,ACTIVE,212.61,337.84,59.933,1495500303,"274151322000085","219011344069620",27.39,17.50,0,333.63,343.25,9.6,7.3,0.049,931903.8,931903.8,6729,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500305,2011341.00
05/22/2017 20:45,2,0.420,ACTIVE,213.96,341.75,59.954,1495500303,"201051344000633","219011344069620",28.77,16.70,0,332.73,349.86,12.3,9.9,0.071,700620.0,700620.0,6796,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500306,2011342.00
05/22/2017 20:45,2,0.436,ACTIVE,213.51,339.95,59.965,1495500303,"201051344000469","219011344069620",28.23,15.50,0,331.23,347.16,12.5,10.1,0.071,703722.1,703722.1,6772,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500307,2011343.00
05/22/2017 20:45,2,0.477,ACTIVE,213.51,340.25,59.975,1495500303,"201051344000646","219011344069620",28.17,15.80,0,332.73,347.76,13.6,11.2,0.080,698244.7,698244.7,6779,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500308,2011344.00
05/22/2017 20:45,2,0.369,ACTIVE,212.16,336.64,59.965,1495500303,"274151322000052","219011344069620",28.03,18.30,0,333.03,343.85,10.5,8.2,0.044,967117.3,967117.3,6733,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500309,2011345.00
05/22/2017 20:45,2,0.484,ACTIVE,213.96,340.85,59.970,1495500303,"201051344000585","219011344069620",28.84,15.50,0,333.33,348.36,14.2,11.8,0.084,709848.1,709848.1,6784,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500310,2011346.00
05/22/2017 20:45,2,0.457,ACTIVE,213.51,339.04,59.986,1495500303,"201051344001230","219011344069620",28.09,15.50,0,331.53,346.26,13.0,10.7,0.080,702850.0,702850.0,6780,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500311,2011347.00
05/22/2017 20:45,2,0.453,ACTIVE,214.19,340.55,59.975,1495500303,"201051344000582","219011344069620",28.92,15.00,0,332.43,349.26,13.3,10.9,0.071,692568.2,692568.2,6771,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500312,2011348.00
05/22/2017 20:45,2,0.486,ACTIVE,213.29,339.04,59.975,1495500303,"201051344000955","219011344069620",28.41,15.50,0,331.23,346.86,14.0,11.6,0.075,711408.0,711408.0,6784,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500313,2011349.00
05/22/2017 20:45,2,0.215,ACTIVE,212.61,398.26,59.975,1495500303,"274151322000094","219011344069620",37.59,19.80,0,335.14,412.98,8.2,6.0,0.040,791981.4,791981.4,6932,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500314,2011350.00
05/22/2017 20:45,2,0.461,ACTIVE,213.51,340.25,59.975,1495500303,"201051344000579","219011344069620",27.89,16.70,0,332.43,347.16,13.0,10.7,0.071,721549.4,721549.4,6776,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500315,2011351.00
05/22/2017 20:45,2,0.471,ACTIVE,213.51,339.04,59.975,1495500303,"201051344000890","219011344069620",29.18,16.00,0,333.33,348.96,14.0,11.6,0.075,705342.0,705342.0,6783,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500315,2011352.00
05/22/2017 20:45,2,0.469,ACTIVE,213.74,339.34,59.970,1495500303,"201051344000438","219011344069620",28.82,15.50,0,333.93,348.06,13.7,11.3,0.075,708117.1,708117.1,6774,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500316,2011353.00
05/22/2017 20:45,2,0.490,ACTIVE,213.74,338.74,59.970,1495500303,"201051344000417","219011344069620",18.21,15.80,0,332.43,345.66,9.1,6.8,0.049,656068.8,656068.8,6795,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500317,2011354.00
05/22/2017 20:45,2,0.340,ACTIVE,212.38,337.24,59.959,1495500303,"274151322000083","219011344069620",28.09,18.30,0,333.63,343.55,9.7,7.4,0.057,957316.5,957316.5,6740,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500318,2011355.00
05/22/2017 20:45,2,0.375,ACTIVE,212.83,338.44,59.975,1495500303,"274151322000076","219011344069620",27.87,17.80,0,334.54,344.45,10.6,8.3,0.057,1020835.1,1020835.1,6733,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500319,2011356.00
05/22/2017 20:45,2,0.422,ACTIVE,213.51,339.34,59.981,1495500303,"201051344000868","219011344069620",28.21,15.80,0,332.13,346.86,12.1,9.7,0.066,702208.2,702208.2,6777,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500320,2011357.00
05/22/2017 20:45,2,0.361,ACTIVE,212.38,337.84,59.981,1495500303,"274151322000095","219011344069620",27.81,17.50,0,333.63,343.55,10.2,7.9,0.062,1010939.0,1010939.0,6740,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500321,2011358.00
05/22/2017 20:45,2,0.396,ACTIVE,213.29,340.25,59.970,1495500303,"201051344000988","219011344069620",18.53,16.00,0,331.83,346.56,7.5,5.3,0.044,630330.9,630330.9,6795,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500322,2011359.00
05/22/2017 20:45,2,0.465,ACTIVE,213.51,339.34,59.954,1495500303,"201051344001025","219011344069620",28.53,15.00,0,332.73,348.36,13.5,11.1,0.080,707487.7,707487.7,6787,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500323,2011360.00
05/22/2017 20:45,2,0.418,ACTIVE,213.29,339.04,59.944,1495500303,"201051344000458","219011344069620",28.53,16.70,0,332.43,347.16,12.1,9.8,0.071,714272.6,714272.6,6763,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500324,2011361.00
05/22/2017 20:45,2,0.412,ACTIVE,213.96,341.15,59.965,1495500303,"201051344000853","219011344069620",28.09,16.30,0,333.93,348.66,11.8,9.4,0.066,714926.9,714926.9,6768,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500324,2011362.00
05/22/2017 20:45,2,0.449,ACTIVE,213.96,341.15,59.970,1495500303,"201051344000685","219011344069620",27.95,15.50,0,333.33,348.96,12.8,10.4,0.080,708187.1,708187.1,6788,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500325,2011363.00
05/22/2017 20:45,2,0.455,ACTIVE,213.96,340.55,59.986,1495500303,"201051344000917","219011344069620",27.87,16.00,0,332.43,348.36,12.9,10.5,0.080,704805.2,704805.2,6777,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500326,2011364.00
05/22/2017 20:45,2,0.447,ACTIVE,213.74,339.95,59.970,1495500303,"201051344001145","219011344069620",28.31,15.00,0,333.93,348.36,12.8,10.5,0.075,712738.5,712738.5,6766,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500327,2011365.00
05/22/2017 20:45,2,0.471,ACTIVE,213.74,340.55,59.986,1495500303,"201051344000651","219011344069620",28.25,14.70,0,333.33,348.36,13.5,11.1,0.075,701231.9,701231.9,6783,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500328,2011366.00
05/22/2017 20:45,2,0.320,ACTIVE,211.93,336.34,59.959,1495500303,"274151322000088","219011344069620",26.88,17.50,0,332.43,342.95,8.8,6.5,0.040,917802.3,917802.3,6739,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500329,2011367.00
05/22/2017 20:45,2,0.234,ACTIVE,213.06,396.45,59.959,1495500303,"274151322000068","219011344069620",37.29,20.70,0,335.44,420.20,8.9,6.6,0.044,792334.0,792334.0,6949,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500330,2011368.00
05/22/2017 20:45,2,0.486,ACTIVE,213.29,338.44,59.986,1495500303,"201051344001135","219011344069620",23.60,15.30,0,332.13,348.36,11.7,9.3,0.066,696709.3,696709.3,6775,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500331,2011369.00
05/22/2017 20:45,2,0.422,ACTIVE,213.06,339.65,59.944,1495500303,"201051344000594","219011344069620",28.21,16.70,0,331.23,346.56,12.1,9.8,0.066,716634.3,716634.3,6777,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500332,2011370.00
05/22/2017 20:45,2,0.459,ACTIVE,213.74,339.95,59.970,1495500303,"201051344001203","219011344069620",27.95,15.50,0,333.93,348.96,13.0,10.6,0.071,705851.9,705851.9,6794,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500333,2011371.00
05/22/2017 20:45,2,0.330,ACTIVE,212.16,336.94,59.959,1495500303,"274151322000054","219011344069620",27.87,17.50,0,332.73,342.95,9.3,7.1,0.044,935431.5,935431.5,6726,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500334,2011372.00
05/22/2017 20:45,2,0.414,ACTIVE,213.74,339.34,59.970,1495500303,"201051344000867","219011344069620",28.39,17.00,0,331.53,346.86,12.0,9.6,0.066,701076.1,701076.1,6794,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500335,2011373.00
05/22/2017 20:45,2,0.475,ACTIVE,213.74,340.25,60.002,1495500303,"201051344001093","219011344069620",27.57,15.80,0,333.33,348.06,13.3,10.9,0.071,704600.9,704600.9,6787,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500335,2011374.00
05/22/2017 20:45,2,0.359,ACTIVE,213.29,339.65,59.959,1495500303,"201051344000900","219011344069620",28.71,15.80,0,332.13,346.86,10.5,8.2,0.066,722534.9,722534.9,6773,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500336,2011375.00
05/22/2017 20:45,2,0.416,ACTIVE,213.74,339.34,59.959,1495500303,"201051344000648","219011344069620",28.43,15.50,0,332.43,347.46,12.0,9.6,0.066,711531.7,711531.7,6768,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500337,2011376.00
05/22/2017 20:45,2,0.414,ACTIVE,213.51,339.95,59.954,1495500303,"201051344000569","219011344069620",28.69,16.70,0,332.13,346.56,12.1,9.7,0.066,724886.7,724886.7,6755,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500338,2011377.00
05/22/2017 20:45,2,0.402,ACTIVE,213.29,339.34,59.954,1495500303,"201051344000983","219011344069620",29.70,16.30,0,332.13,347.46,12.1,9.7,0.062,715306.1,715306.1,6772,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500339,2011378.00
05/22/2017 20:45,2,0.396,ACTIVE,213.29,339.65,59.917,1495500303,"201051344001158","219011344069620",28.49,16.00,0,332.13,347.76,11.5,9.1,0.066,700652.9,700652.9,6777,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500340,2011379.00
05/22/2017 20:45,2,0.391,ACTIVE,213.96,340.85,59.933,1495500303,"201051344000576","219011344069620",28.73,16.00,0,332.43,348.36,11.4,9.1,0.062,715359.5,715359.5,6770,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500341,2011380.00
05/22/2017 20:45,2,0.334,ACTIVE,212.38,338.14,59.959,1495500303,"274151322000087","219011344069620",27.47,21.80,0,333.33,343.25,9.3,7.0,0.040,908182.7,908182.7,6839,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495500342,2011381.00
05/22/2017 21:00,2,0.230,ACTIVE,213.29,337.24,59.986,1495501204,"201051344000645","219011344069620",27.53,16.00,0,334.24,346.86,6.5,4.3,0.022,714266.9,714266.9,6763,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501205,2011382.00
05/22/2017 21:00,2,0.164,ACTIVE,212.38,336.34,59.991,1495501204,"274151322000085","219011344069620",26.82,17.30,0,333.33,341.45,4.5,2.4,0.013,931904.9,931904.9,6730,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501206,2011383.00
05/22/2017 21:00,2,0.248,ACTIVE,213.29,339.34,59.991,1495501204,"201051344000633","219011344069620",28.11,16.00,0,333.33,349.56,7.1,4.9,0.018,700621.7,700621.7,6797,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501207,2011384.00
05/22/2017 21:00,2,0.260,ACTIVE,212.83,336.94,60.028,1495501204,"201051344000469","219011344069620",27.67,14.70,0,332.73,346.56,7.3,5.2,0.022,703723.9,703723.9,6773,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501207,2011385.00
05/22/2017 21:00,2,0.266,ACTIVE,213.29,338.14,59.959,1495501204,"201051344000646","219011344069620",27.10,15.30,0,331.83,347.46,7.3,5.2,0.022,698246.6,698246.6,6780,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501208,2011386.00
05/22/2017 21:00,2,0.193,ACTIVE,211.93,336.34,60.002,1495501204,"274151322000052","219011344069620",26.38,18.00,0,332.73,342.65,5.2,3.1,0.022,967118.6,967118.6,6734,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501209,2011387.00
05/22/2017 21:00,2,0.270,ACTIVE,213.51,338.44,59.996,1495501204,"201051344000585","219011344069620",28.53,15.30,0,332.13,347.46,7.9,5.7,0.027,709850.2,709850.2,6785,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501210,2011388.00
05/22/2017 21:00,2,0.262,ACTIVE,213.51,337.54,60.012,1495501204,"201051344001230","219011344069620",27.39,15.30,0,331.83,345.96,7.3,5.1,0.022,702851.8,702851.8,6781,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501211,2011389.00
05/22/2017 21:00,2,0.264,ACTIVE,213.96,338.74,59.991,1495501204,"201051344000582","219011344069620",27.51,15.00,0,332.43,347.16,7.4,5.2,0.022,692570.1,692570.1,6772,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501212,2011390.00
05/22/2017 21:00,2,0.273,ACTIVE,212.83,337.24,59.986,1495501204,"201051344000955","219011344069620",28.51,15.30,0,331.53,346.26,7.9,5.7,0.022,711410.0,711410.0,6785,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501213,2011391.00
05/22/2017 21:00,2,0.098,ACTIVE,212.38,336.34,60.007,1495501204,"274151322000094","219011344069620",29.90,18.70,0,334.24,408.78,3.0,0.9,0.018,791982.2,791982.2,6933,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501214,2011392.00
05/22/2017 21:00,2,0.273,ACTIVE,212.83,336.34,60.002,1495501204,"201051344000579","219011344069620",28.23,16.00,0,333.63,346.26,7.9,5.7,0.022,721551.3,721551.3,6777,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501215,2011393.00
05/22/2017 21:00,2,0.275,ACTIVE,213.29,337.84,59.970,1495501204,"201051344000890","219011344069620",28.35,15.80,0,332.43,346.86,7.9,5.7,0.031,705344.0,705344.0,6784,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501216,2011394.00
05/22/2017 21:00,2,0.264,ACTIVE,213.74,338.44,60.007,1495501204,"201051344000438","219011344069620",28.55,15.30,0,332.73,347.16,7.6,5.4,0.022,708119.0,708119.0,6775,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501216,2011395.00
05/22/2017 21:00,2,0.299,ACTIVE,213.51,337.84,60.028,1495501204,"201051344000417","219011344069620",18.05,15.50,0,331.83,343.85,5.5,3.4,0.013,656070.0,656070.0,6796,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501217,2011396.00
05/22/2017 21:00,2,0.168,ACTIVE,212.16,336.34,60.002,1495501204,"274151322000083","219011344069620",26.42,18.00,0,333.33,342.05,4.5,2.5,0.018,957317.7,957317.7,6741,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501218,2011397.00
05/22/2017 21:00,2,0.174,ACTIVE,212.83,337.54,60.002,1495501204,"274151322000076","219011344069620",27.57,17.50,0,334.54,343.25,4.9,2.8,0.018,1020836.3,1020836.3,6734,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501219,2011398.00
05/22/2017 21:00,2,0.240,ACTIVE,212.83,337.24,59.996,1495501204,"201051344000868","219011344069620",28.19,15.30,0,332.13,346.56,6.9,4.8,0.018,702209.9,702209.9,6778,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501220,2011399.00
05/22/2017 21:00,2,0.168,ACTIVE,212.16,336.04,59.996,1495501204,"274151322000095","219011344069620",26.78,17.50,0,333.03,341.75,4.6,2.5,0.018,1010940.1,1010940.1,6741,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501221,2011400.00
05/22/2017 21:00,2,0.223,ACTIVE,212.61,338.74,59.996,1495501204,"201051344000988","219011344069620",17.93,15.50,0,332.13,346.26,4.0,2.0,0.004,630331.8,630331.8,6796,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501222,2011401.00
05/22/2017 21:00,2,0.248,ACTIVE,213.29,336.34,60.002,1495501204,"201051344001025","219011344069620",28.78,15.00,0,332.43,347.16,7.3,5.1,0.027,707489.6,707489.6,6788,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501223,2011402.00
05/22/2017 21:00,2,0.240,ACTIVE,212.61,336.64,59.996,1495501204,"201051344000458","219011344069620",28.29,16.00,0,332.43,345.66,6.9,4.7,0.022,714274.3,714274.3,6764,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501224,2011403.00
05/22/2017 21:00,2,0.240,ACTIVE,213.51,338.44,60.002,1495501204,"201051344000853","219011344069620",27.63,15.50,0,334.84,347.46,6.8,4.6,0.013,714928.6,714928.6,6769,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501224,2011404.00
05/22/2017 21:00,2,0.236,ACTIVE,213.74,338.74,59.949,1495501204,"201051344000685","219011344069620",28.39,15.30,0,332.73,348.06,6.8,4.6,0.022,708188.9,708188.9,6789,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501225,2011405.00
05/22/2017 21:00,2,0.250,ACTIVE,213.74,338.44,60.018,1495501204,"201051344000917","219011344069620",28.01,15.80,0,332.13,347.46,7.1,4.9,0.027,704807.0,704807.0,6778,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501226,2011406.00
05/22/2017 21:00,2,0.240,ACTIVE,213.51,338.14,59.959,1495501204,"201051344001145","219011344069620",28.33,15.00,0,333.03,348.06,6.9,4.7,0.022,712740.3,712740.3,6767,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501227,2011407.00
05/22/2017 21:00,2,0.266,ACTIVE,213.51,337.84,59.996,1495501204,"201051344000651","219011344069620",27.49,14.70,0,333.03,346.86,7.4,5.2,0.022,701233.8,701233.8,6784,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501228,2011408.00
05/22/2017 21:00,2,0.150,ACTIVE,212.16,335.14,60.002,1495501204,"274151322000088","219011344069620",25.11,17.30,0,332.73,341.15,3.9,1.8,0.004,917803.2,917803.2,6740,0,0,0,L,1151911521,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501229,2011409.00
05/22/2017 21:00,2,0.117,ACTIVE,212.83,337.24,59.986,1495501204,"274151322000068","219011344069620",30.18,19.50,0,334.54,409.98,3.6,1.5,0.013,792334.9,792334.9,6950,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501230,2011410.00
05/22/2017 21:00,2,0.256,ACTIVE,213.29,337.24,60.018,1495501204,"201051344001135","219011344069620",28.47,15.00,0,333.63,345.06,7.4,5.2,0.022,696711.2,696711.2,6776,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501231,2011411.00
05/22/2017 21:00,2,0.242,ACTIVE,212.61,337.54,60.002,1495501204,"201051344000594","219011344069620",28.33,16.30,0,332.73,346.56,7.0,4.8,0.022,716636.0,716636.0,6778,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501232,2011412.00
05/22/2017 21:00,2,0.254,ACTIVE,213.51,337.24,59.996,1495501204,"201051344001203","219011344069620",27.91,15.50,0,333.03,347.46,7.2,5.0,0.022,705853.7,705853.7,6795,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501233,2011413.00
05/22/2017 21:00,2,0.160,ACTIVE,212.38,336.04,59.991,1495501204,"274151322000054","219011344069620",26.62,17.50,0,332.73,341.45,4.4,2.3,0.018,935432.6,935432.6,6727,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501234,2011414.00
05/22/2017 21:00,2,0.242,ACTIVE,213.06,337.24,59.970,1495501204,"201051344000867","219011344069620",27.67,16.30,0,333.03,346.26,6.8,4.7,0.018,701077.8,701077.8,6795,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501235,2011415.00
05/22/2017 21:00,2,0.277,ACTIVE,213.51,339.04,60.002,1495501204,"201051344001093","219011344069620",27.93,15.50,0,332.43,346.56,7.9,5.7,0.027,704602.8,704602.8,6788,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501236,2011416.00
05/22/2017 21:00,2,0.191,ACTIVE,212.83,337.54,59.981,1495501204,"201051344000900","219011344069620",27.73,15.30,0,332.13,345.66,5.4,3.3,0.018,722536.2,722536.2,6774,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501237,2011417.00
05/22/2017 21:00,2,0.246,ACTIVE,213.06,337.24,59.986,1495501204,"201051344000648","219011344069620",28.05,15.00,0,333.63,347.46,7.0,4.8,0.013,711533.4,711533.4,6769,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501238,2011418.00
05/22/2017 21:00,2,0.240,ACTIVE,213.06,337.24,59.986,1495501204,"201051344000569","219011344069620",28.15,15.80,0,333.63,345.96,6.9,4.8,0.018,724888.4,724888.4,6756,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501239,2011419.00
05/22/2017 21:00,2,0.254,ACTIVE,212.83,336.94,59.944,1495501204,"201051344000983","219011344069620",27.97,15.80,0,332.73,346.56,7.2,5.0,0.018,715307.8,715307.8,6773,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501240,2011420.00
05/22/2017 21:00,2,0.234,ACTIVE,212.83,337.24,59.970,1495501204,"201051344001158","219011344069620",27.21,15.30,0,332.43,345.96,6.5,4.3,0.022,700654.4,700654.4,6778,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501241,2011421.00
05/22/2017 21:00,2,0.244,ACTIVE,213.29,338.74,59.986,1495501204,"201051344000576","219011344069620",27.47,15.30,0,333.33,346.86,6.8,4.7,0.018,715361.1,715361.1,6771,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501241,2011422.00
05/22/2017 21:00,2,0.172,ACTIVE,212.38,336.94,59.954,1495501204,"274151322000087","219011344069620",25.84,21.30,0,333.03,341.75,4.5,2.4,0.004,908183.8,908183.8,6840,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495501242,2011423.00
05/22/2017 21:15,2,0.131,ALERT,211.70,296.66,60.002,1495502103,"201051344000645","219011344069620",20.83,15.30,0,296.36,342.95,2.8,0.7,0.000,714267.5,714267.5,6764,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502105,2011424.00
05/22/2017 21:15,2,0.061,ALERT,211.70,296.66,59.991,1495502103,"274151322000085","219011344069620",21.65,16.30,0,295.46,339.65,1.4,0.0,0.000,931905.1,931905.1,6731,0,0,0,L,1151911521,0,122.46,121.55,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502107,2011425.00
05/22/2017 21:15,2,0.137,ALERT,212.83,297.57,59.991,1495502103,"201051344000633","219011344069620",21.61,15.00,0,294.86,344.45,3.0,1.0,0.000,700622.5,700622.5,6798,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502108,2011426.00
05/22/2017 21:15,2,0.160,ALERT,212.16,297.87,59.986,1495502103,"201051344000469","219011344069620",21.99,13.70,0,295.76,342.05,3.6,1.5,0.000,703724.7,703724.7,6774,0,0,0,L,1122011218,0,120.42,122.46,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502110,2011427.00
05/22/2017 21:15,2,0.158,ALERT,213.06,300.27,59.954,1495502103,"201051344000646","219011344069620",19.66,14.70,0,298.77,342.05,3.1,1.1,0.000,698247.4,698247.4,6781,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502112,2011428.00
05/22/2017 21:15,2,0.088,ALERT,211.70,296.66,60.012,1495502103,"274151322000052","219011344069620",21.55,17.00,0,295.46,340.55,1.9,0.0,0.000,967118.9,967118.9,6735,0,0,0,L,1151911521,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502114,2011429.00
05/22/2017 21:15,2,0.156,ALERT,213.06,300.27,60.007,1495502103,"201051344000585","219011344069620",21.95,14.70,0,298.77,342.95,3.5,1.5,0.000,709851.0,709851.0,6786,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502116,2011430.00
05/22/2017 21:15,2,0.145,ALERT,213.06,300.27,59.991,1495502103,"201051344001230","219011344069620",20.20,14.70,0,299.37,341.75,3.0,1.0,0.000,702852.5,702852.5,6782,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502117,2011431.00
05/22/2017 21:15,2,0.143,ALERT,213.51,301.17,59.981,1495502103,"201051344000582","219011344069620",22.09,14.00,0,299.97,342.65,3.2,1.2,0.000,692570.9,692570.9,6773,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502119,2011432.00
05/22/2017 21:15,2,0.164,ALERT,212.83,300.27,59.970,1495502103,"201051344000955","219011344069620",21.23,14.70,0,299.37,343.55,3.6,1.5,0.000,711410.9,711410.9,6786,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502121,2011433.00
05/22/2017 21:15,2,0.000,ALERT,211.70,351.07,59.965,1495502103,"274151322000094","219011344069620",39.58,17.30,0,295.16,397.35,0.0,0.0,0.000,791982.2,791982.2,6934,0,0,0,L,1151911521,0,121.78,122.23,0100,14,0,0,0,0,0,0,144,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1495502123,2011434.00
05/22/2017 21:15,2,0.168,ALERT,212.16,298.77,59.981,1495502103,"201051344000579","219011344069620",21.49,15.30,0,297.26,341.45,3.7,1.6,0.000,721552.3,721552.3,6778,0,0,0,L,1122011218,0,120.88,122.01,0002,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502125,2011435.00
05/22/2017 21:15,2,0.158,ALERT,213.06,300.57,59.981,1495502103,"201051344000890","219011344069620",22.22,15.30,0,299.97,343.85,3.6,1.5,0.000,705344.9,705344.9,6785,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502127,2011436.00
05/22/2017 21:15,2,0.152,ALERT,213.29,300.27,59.975,1495502103,"201051344000438","219011344069620",22.01,14.70,0,299.37,342.65,3.4,1.4,0.000,708119.8,708119.8,6776,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502128,2011437.00
05/22/2017 21:15,2,0.164,ALERT,213.29,299.67,59.970,1495502103,"201051344000417","219011344069620",17.55,14.70,0,298.77,355.88,2.9,0.9,0.000,656070.5,656070.5,6797,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502130,2011438.00
05/22/2017 21:15,2,0.062,ALERT,211.93,296.96,59.965,1495502103,"274151322000083","219011344069620",21.31,17.00,0,295.76,339.95,1.3,0.0,0.000,957317.9,957317.9,6742,0,0,0,L,1151911521,0,122.01,122.01,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502132,2011439.00
05/22/2017 21:15,2,0.064,ALERT,211.93,296.66,59.975,1495502103,"274151322000076","219011344069620",22.13,16.70,0,295.46,340.25,1.4,0.0,0.000,1020836.6,1020836.6,6735,0,0,0,L,1151911521,0,122.23,122.23,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502134,2011440.00
05/22/2017 21:15,2,0.139,ALERT,212.16,298.77,59.965,1495502103,"201051344000868","219011344069620",20.87,14.30,0,297.26,342.05,3.0,0.9,0.000,702210.6,702210.6,6779,0,0,0,L,1122011218,0,120.88,122.46,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502136,2011441.00
05/22/2017 21:15,2,0.057,ALERT,211.93,297.87,59.970,1495502103,"274151322000095","219011344069620",21.85,16.30,0,296.66,339.04,1.2,0.0,0.000,1010940.3,1010940.3,6742,0,0,0,L,1151911521,0,122.46,121.78,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502137,2011442.00
05/22/2017 21:15,2,0.100,ALERT,211.93,298.17,59.954,1495502103,"201051344000988","219011344069620",17.75,14.30,0,294.26,340.85,1.8,0.0,0.000,630332.0,630332.0,6797,0,0,0,L,1122011218,0,120.65,122.23,0002,11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502139,2011443.00
05/22/2017 21:15,2,0.135,ALERT,213.06,299.67,59.959,1495502103,"201051344001025","219011344069620",22.48,14.00,0,298.77,342.05,3.1,1.1,0.000,707490.3,707490.3,6789,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502141,2011444.00
05/22/2017 21:15,2,0.137,ALERT,212.16,298.47,59.928,1495502103,"201051344000458","219011344069620",21.45,15.50,0,296.66,341.75,3.0,1.0,0.000,714275.0,714275.0,6765,0,0,0,L,1122011218,0,121.10,122.23,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502143,2011445.00
05/22/2017 21:15,2,0.129,ALERT,212.83,298.17,59.928,1495502103,"201051344000853","219011344069620",20.24,14.70,0,296.66,343.25,2.6,0.6,0.000,714929.2,714929.2,6770,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502144,2011446.00
05/22/2017 21:15,2,0.129,ALERT,213.51,300.57,59.959,1495502103,"201051344000685","219011344069620",19.58,14.70,0,299.07,343.85,2.6,0.6,0.000,708189.5,708189.5,6790,0,0,0,L,1122011218,0,122.68,122.01,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502146,2011447.00
05/22/2017 21:15,2,0.137,ALERT,213.29,299.97,59.954,1495502103,"201051344000917","219011344069620",20.79,15.30,0,297.87,343.25,2.9,0.9,0.000,704807.7,704807.7,6779,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502148,2011448.00
