ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 21:15,2,0.127,ALERT,213.51,300.87,59.949,1495502103,"201051344001145","219011344069620",21.51,14.30,0,299.67,343.25,2.8,0.7,0.000,712740.9,712740.9,6768,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502150,2011449.00
05/22/2017 21:15,2,0.148,ALERT,213.51,299.97,59.970,1495502103,"201051344000651","219011344069620",21.79,13.70,0,298.77,342.65,3.3,1.3,0.000,701234.6,701234.6,6785,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502152,2011450.00
05/22/2017 21:15,2,0.047,ALERT,211.03,296.36,59.959,1495502103,"274151322000088","219011344069620",20.95,16.30,0,295.16,339.65,1.0,0.0,0.000,917803.4,917803.4,6741,0,0,0,L,1151911521,0,122.46,121.55,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502154,2011451.00
05/22/2017 21:15,2,0.010,ALERT,212.38,296.06,59.965,1495502103,"274151322000068","219011344069620",39.80,17.80,0,294.86,395.85,0.0,0.0,0.000,792335.0,792335.0,6951,0,0,0,L,1151911521,0,122.23,122.23,0100,16,0,0,0,0,0,0,149,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1495502156,2011452.00
05/22/2017 21:15,2,0.145,ALERT,213.06,300.57,59.986,1495502103,"201051344001135","219011344069620",22.01,14.30,0,299.37,341.45,3.3,1.2,0.000,696712.0,696712.0,6777,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502158,2011453.00
05/22/2017 21:15,2,0.139,ALERT,212.16,299.07,59.949,1495502103,"201051344000594","219011344069620",21.47,15.50,0,296.36,341.45,3.0,1.0,0.000,716636.7,716636.7,6779,0,0,0,L,1122011218,0,120.88,122.01,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502159,2011454.00
05/22/2017 21:15,2,0.150,ALERT,213.51,300.27,59.959,1495502103,"201051344001203","219011344069620",19.76,14.70,0,299.07,343.25,3.1,1.0,0.000,705854.5,705854.5,6796,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502161,2011455.00
05/22/2017 21:15,2,0.057,ALERT,211.70,297.57,59.965,1495502103,"274151322000054","219011344069620",21.31,16.30,0,295.76,339.34,1.2,0.0,0.000,935432.7,935432.7,6728,0,0,0,L,1151911521,0,122.23,121.55,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502163,2011456.00
05/22/2017 21:15,2,0.137,ALERT,212.61,298.17,59.965,1495502103,"201051344000867","219011344069620",21.11,15.50,0,296.36,342.35,2.9,0.9,0.000,701078.5,701078.5,6796,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502165,2011457.00
05/22/2017 21:15,2,0.170,ALERT,213.51,300.57,59.949,1495502103,"201051344001093","219011344069620",20.75,15.00,0,299.07,342.35,3.6,1.6,0.000,704603.7,704603.7,6789,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502167,2011458.00
05/22/2017 21:15,2,0.092,ALERT,212.38,298.47,59.965,1495502103,"201051344000900","219011344069620",20.50,14.30,0,296.06,341.75,1.9,0.0,0.000,722536.6,722536.6,6775,0,0,0,L,1122011218,0,121.10,122.23,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502168,2011459.00
05/22/2017 21:15,2,0.143,ALERT,212.61,297.87,59.970,1495502103,"201051344000648","219011344069620",21.21,14.30,0,296.06,342.05,3.1,1.0,0.000,711534.2,711534.2,6770,0,0,0,L,1122011218,0,120.65,122.68,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502170,2011460.00
05/22/2017 21:15,2,0.139,ALERT,212.38,299.07,59.933,1495502103,"201051344000569","219011344069620",21.17,15.00,0,297.26,341.75,3.0,1.0,0.000,724889.1,724889.1,6757,0,0,0,L,1122011218,0,120.65,122.68,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502172,2011461.00
05/22/2017 21:15,2,0.148,ALERT,212.38,298.77,59.975,1495502103,"201051344000983","219011344069620",21.05,14.70,0,296.66,341.75,3.2,1.1,0.000,715308.6,715308.6,6774,0,0,0,L,1122011218,0,120.88,122.23,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502174,2011462.00
05/22/2017 21:15,2,0.125,ALERT,212.38,298.47,59.954,1495502103,"201051344001158","219011344069620",20.97,14.30,0,296.06,342.65,2.7,0.6,0.000,700655.1,700655.1,6779,0,0,0,L,1122011218,0,120.88,122.23,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502176,2011463.00
05/22/2017 21:15,2,0.133,ALERT,212.83,299.07,59.975,1495502103,"201051344000576","219011344069620",20.22,14.30,0,296.66,343.25,2.8,0.7,0.000,715361.8,715361.8,6772,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502177,2011464.00
05/22/2017 21:15,2,0.070,ALERT,211.93,296.36,59.986,1495502103,"274151322000087","219011344069620",20.32,19.00,0,294.86,345.06,1.4,0.0,0.000,908184.0,908184.0,6841,0,0,0,L,1151911521,0,122.23,122.01,0002,16,0,0,0,0,0,0,43,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495502179,2011465.00
05/22/2017 21:30,2,0.051,ALERT,213.29,299.07,59.959,1495503004,"201051344000645","219011344069620",28.21,14.30,0,296.36,300.57,1.5,0.0,0.000,714267.5,714267.5,6766,0,0,0,L,1122011218,0,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1495503006,2011466.00
05/22/2017 21:30,2,0.020,ALERT,211.93,297.26,59.959,1495503004,"274151322000085","219011344069620",26.80,15.50,0,294.86,299.07,0.0,0.0,0.000,931905.1,931905.1,6733,0,0,0,L,1151911521,0,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1495503007,2011467.00
05/22/2017 21:30,2,0.068,ALERT,213.29,298.77,59.975,1495503004,"201051344000633","219011344069620",27.89,14.00,0,294.56,299.97,2.0,0.0,0.000,700622.5,700622.5,6800,0,0,0,L,1122011218,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1495503009,2011468.00
05/22/2017 21:30,2,0.082,ALERT,212.61,299.07,59.959,1495503004,"201051344000469","219011344069620",27.53,12.70,0,295.46,300.27,2.3,0.3,0.000,703724.9,703724.9,6776,0,0,0,L,1122011218,0,120.88,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1495503011,2011469.00
05/22/2017 21:30,2,0.062,ALERT,213.06,299.97,59.938,1495503004,"201051344000646","219011344069620",27.81,13.70,0,298.17,301.77,1.8,0.0,0.000,698247.5,698247.5,6783,0,0,0,L,1122011218,0,122.23,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1495503013,2011470.00
05/22/2017 21:30,2,0.021,ALERT,211.93,297.87,60.007,1495503004,"274151322000052","219011344069620",13.34,15.80,0,294.56,299.37,0.0,0.0,0.000,967118.9,967118.9,6737,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1495503015,2011471.00
05/22/2017 21:30,2,0.080,ALERT,213.29,300.27,59.965,1495503004,"201051344000585","219011344069620",28.21,14.00,0,297.87,301.77,2.3,0.3,0.000,709851.2,709851.2,6788,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1495503017,2011472.00
05/22/2017 21:30,2,0.074,ALERT,213.06,300.57,59.981,1495503004,"201051344001230","219011344069620",27.71,13.70,0,298.47,302.07,2.1,0.1,0.000,702852.6,702852.6,6784,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1495503019,2011473.00
05/22/2017 21:30,2,0.070,ALERT,213.74,301.17,59.975,1495503004,"201051344000582","219011344069620",28.01,13.30,0,299.37,302.68,2.0,0.1,0.000,692571.0,692571.0,6775,0,0,0,L,1122011218,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1495503021,2011474.00
05/22/2017 21:30,2,0.088,ALERT,212.83,299.97,59.975,1495503004,"201051344000955","219011344069620",28.13,13.70,0,298.77,301.77,2.5,0.5,0.000,711411.1,711411.1,6788,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1495503022,2011475.00
05/22/2017 21:30,2,0.000,ALERT,212.16,296.96,59.975,1495503004,"274151322000094","219011344069620",0.00,15.80,0,294.86,378.72,0.0,0.0,0.000,791982.2,791982.2,6936,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495503024,2011476.00
05/22/2017 21:30,2,0.096,ALERT,212.61,299.67,59.975,1495503004,"201051344000579","219011344069620",28.17,14.30,0,297.26,301.17,2.8,0.7,0.000,721552.5,721552.5,6780,0,0,0,L,1122011218,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1495503026,2011477.00
05/22/2017 21:30,2,0.098,ALERT,212.83,300.27,60.023,1495503004,"201051344000890","219011344069620",28.29,14.30,0,299.07,304.78,2.8,0.8,0.000,705345.1,705345.1,6787,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1495503028,2011478.00
05/22/2017 21:30,2,0.082,ALERT,213.29,299.97,60.012,1495503004,"201051344000438","219011344069620",28.19,13.70,0,298.77,303.88,2.4,0.4,0.000,708120.0,708120.0,6778,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1495503030,2011479.00
05/22/2017 21:30,2,0.119,ALERT,213.29,299.37,59.991,1495503004,"201051344000417","219011344069620",18.09,14.00,0,297.87,302.98,2.2,0.2,0.000,656070.6,656070.6,6799,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1495503031,2011480.00
05/22/2017 21:30,2,0.018,ALERT,212.16,298.17,59.986,1495503004,"274151322000083","219011344069620",26.68,15.80,0,295.16,299.37,0.0,0.0,0.000,957317.9,957317.9,6744,0,0,0,L,1151911521,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1495503033,2011481.00
05/22/2017 21:30,2,0.020,ALERT,212.83,297.57,59.965,1495503004,"274151322000076","219011344069620",27.69,15.50,0,294.86,299.37,0.0,0.0,0.000,1020836.6,1020836.6,6737,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1495503035,2011482.00
05/22/2017 21:30,2,0.076,ALERT,212.61,299.97,59.986,1495503004,"201051344000868","219011344069620",27.59,13.30,0,296.96,301.17,2.1,0.2,0.000,702210.6,702210.6,6781,0,0,0,L,1122011218,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1495503037,2011483.00
05/22/2017 21:30,2,0.012,ALERT,212.16,298.47,59.959,1495503004,"274151322000095","219011344069620",26.88,15.50,0,296.06,299.97,0.0,0.0,0.000,1010940.3,1010940.3,6744,0,0,0,L,1151911521,0,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1495503039,2011484.00
05/22/2017 21:30,2,0.055,ALERT,212.61,299.37,59.986,1495503004,"201051344000988","219011344069620",18.21,13.70,0,293.96,300.27,1.0,0.0,0.000,630332.0,630332.0,6799,0,0,0,L,1122011218,0,121.10,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1495503041,2011485.00
05/22/2017 21:30,2,0.070,ALERT,212.83,299.37,59.986,1495503004,"201051344001025","219011344069620",28.23,13.30,0,297.87,303.88,2.1,0.1,0.000,707490.4,707490.4,6791,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1495503042,2011486.00
05/22/2017 21:30,2,0.080,ALERT,212.61,299.37,59.991,1495503004,"201051344000458","219011344069620",27.55,14.70,0,296.96,301.17,2.2,0.2,0.000,714275.1,714275.1,6767,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1495503044,2011487.00
05/22/2017 21:30,2,0.059,ALERT,213.29,299.37,60.012,1495503004,"201051344000853","219011344069620",28.15,13.30,0,296.66,300.57,1.7,0.0,0.000,714929.3,714929.3,6772,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1495503046,2011488.00
05/22/2017 21:30,2,0.047,ALERT,213.51,300.27,59.991,1495503004,"201051344000685","219011344069620",27.89,13.70,0,298.77,303.58,1.4,0.0,0.000,708189.5,708189.5,6792,0,0,0,L,1122011218,0,122.91,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1495503048,2011489.00
05/22/2017 21:30,2,0.062,ALERT,213.51,299.97,59.991,1495503004,"201051344000917","219011344069620",21.55,14.30,0,297.26,302.68,1.6,0.0,0.000,704807.7,704807.7,6781,0,0,0,L,1122011218,0,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1495503050,2011490.00
05/22/2017 21:30,2,0.062,ALERT,213.51,300.57,60.034,1495503004,"201051344001145","219011344069620",28.03,13.30,0,299.07,304.48,1.8,0.0,0.000,712741.0,712741.0,6770,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1495503051,2011491.00
05/22/2017 21:30,2,0.070,ALERT,213.29,299.67,60.044,1495503004,"201051344000651","219011344069620",27.85,13.00,0,298.17,302.98,2.0,0.0,0.000,701234.7,701234.7,6787,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1495503053,2011492.00
05/22/2017 21:30,2,0.008,ALERT,211.70,297.87,60.018,1495503004,"274151322000088","219011344069620",24.99,15.50,0,294.86,299.37,0.0,0.0,0.000,917803.4,917803.4,6743,0,0,0,L,1151911521,0,122.46,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1495503055,2011493.00
05/22/2017 21:30,2,0.000,ALERT,212.61,296.96,59.981,1495503004,"274151322000068","219011344069620",0.00,16.30,0,294.56,380.52,0.0,0.0,0.000,792335.0,792335.0,6953,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495503057,2011494.00
05/22/2017 21:30,2,0.080,ALERT,213.06,300.27,59.996,1495503004,"201051344001135","219011344069620",28.27,13.30,0,298.77,303.88,2.3,0.3,0.000,696712.1,696712.1,6779,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1495503059,2011495.00
05/22/2017 21:30,2,0.076,ALERT,212.61,300.27,59.986,1495503004,"201051344000594","219011344069620",28.13,14.70,0,296.66,301.17,2.2,0.2,0.000,716636.8,716636.8,6781,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1495503061,2011496.00
05/22/2017 21:30,2,0.066,ALERT,213.29,299.97,59.975,1495503004,"201051344001203","219011344069620",27.57,13.70,0,298.47,305.38,1.9,0.0,0.000,705854.6,705854.6,6798,0,0,0,L,1122011218,0,122.46,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1495503062,2011497.00
05/22/2017 21:30,2,0.016,ALERT,212.16,297.87,60.007,1495503004,"274151322000054","219011344069620",26.54,15.50,0,295.16,299.67,0.0,0.0,0.000,935432.7,935432.7,6730,0,0,0,L,1151911521,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1495503064,2011498.00
05/22/2017 21:30,2,0.076,ALERT,213.06,299.37,59.986,1495503004,"201051344000867","219011344069620",27.14,14.30,0,296.36,300.87,2.1,0.1,0.000,701078.5,701078.5,6798,0,0,0,L,1122011218,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1495503066,2011499.00
05/22/2017 21:30,2,0.109,ALERT,213.29,300.27,59.981,1495503004,"201051344001093","219011344069620",27.29,14.00,0,298.77,303.28,3.0,1.0,0.000,704604.0,704604.0,6791,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1495503068,2011500.00
05/22/2017 21:30,2,0.029,ALERT,212.83,299.97,59.991,1495503004,"201051344000900","219011344069620",27.31,13.30,0,296.66,300.87,0.8,0.0,0.000,722536.6,722536.6,6777,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1495503070,2011501.00
05/22/2017 21:30,2,0.078,ALERT,213.06,299.07,59.996,1495503004,"201051344000648","219011344069620",27.77,13.30,0,296.06,300.87,2.2,0.2,0.000,711534.3,711534.3,6772,0,0,0,L,1122011218,0,121.10,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1495503072,2011502.00
05/22/2017 21:30,2,0.080,ALERT,212.83,299.97,60.018,1495503004,"201051344000569","219011344069620",27.97,14.00,0,297.57,301.47,2.3,0.3,0.000,724889.2,724889.2,6759,0,0,0,L,1122011218,0,120.88,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1495503074,2011503.00
05/22/2017 21:30,2,0.082,ALERT,212.83,299.97,59.986,1495503004,"201051344000983","219011344069620",27.61,13.70,0,296.96,301.17,2.3,0.3,0.000,715308.7,715308.7,6776,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1495503075,2011504.00
05/22/2017 21:30,2,0.057,ALERT,212.83,299.07,59.986,1495503004,"201051344001158","219011344069620",27.59,13.30,0,296.36,300.27,1.6,0.0,0.000,700655.1,700655.1,6781,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1495503077,2011505.00
05/22/2017 21:30,2,0.074,ALERT,213.29,299.97,59.981,1495503004,"201051344000576","219011344069620",26.76,13.30,0,296.66,300.87,2.0,0.1,0.000,715361.8,715361.8,6774,0,0,0,L,1122011218,0,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1495503079,2011506.00
05/22/2017 21:30,2,0.031,ALERT,212.38,297.57,59.991,1495503004,"274151322000087","219011344069620",25.29,17.50,0,294.26,298.77,0.0,0.0,0.000,908184.0,908184.0,6843,0,0,0,L,1151911521,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495503081,2011507.00
05/22/2017 21:45,2,0.000,ALERT,212.83,299.37,59.996,1495503903,"201051344000645","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,714267.5,714267.5,6768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1495503905,2011508.00
05/22/2017 21:45,2,0.000,ALERT,212.16,298.17,60.002,1495503903,"274151322000085","219011344069620",0.00,14.70,0,295.16,310.19,0.0,0.0,0.000,931905.1,931905.1,6735,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1495503907,2011509.00
05/22/2017 21:45,2,0.000,ALERT,213.06,299.07,60.002,1495503903,"201051344000633","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,700622.5,700622.5,6802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1495503909,2011510.00
05/22/2017 21:45,2,0.000,ALERT,212.61,299.37,59.991,1495503903,"201051344000469","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,703724.9,703724.9,6778,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1495503910,2011511.00
05/22/2017 21:45,2,0.000,ALERT,212.83,299.67,59.991,1495503903,"201051344000646","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,698247.5,698247.5,6785,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1495503912,2011512.00
05/22/2017 21:45,2,0.000,ALERT,211.70,298.77,60.007,1495503903,"274151322000052","219011344069620",0.00,15.00,0,295.16,310.49,0.0,0.0,0.000,967118.9,967118.9,6739,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1495503914,2011513.00
05/22/2017 21:45,2,0.000,ALERT,213.29,299.67,59.996,1495503903,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,709851.2,709851.2,6790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1495503916,2011514.00
05/22/2017 21:45,2,0.000,ALERT,213.06,300.27,60.007,1495503903,"201051344001230","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,702852.6,702852.6,6786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1495503918,2011515.00
05/22/2017 21:45,2,0.000,ALERT,213.51,300.57,59.996,1495503903,"201051344000582","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,692571.0,692571.0,6777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1495503919,2011516.00
05/22/2017 21:45,2,0.000,ALERT,212.61,299.37,59.986,1495503903,"201051344000955","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,711411.1,711411.1,6790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1495503921,2011517.00
05/22/2017 21:45,2,0.000,ALERT,212.16,297.57,60.034,1495503903,"274151322000094","219011344069620",0.00,14.70,0,294.86,309.89,0.0,0.0,0.000,791982.2,791982.2,6938,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495503923,2011518.00
05/22/2017 21:45,2,0.000,ALERT,212.61,300.27,59.991,1495503903,"201051344000579","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,721552.5,721552.5,6782,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1495503925,2011519.00
05/22/2017 21:45,2,0.000,ALERT,212.83,299.97,59.981,1495503903,"201051344000890","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,705345.2,705345.2,6789,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1495503927,2011520.00
05/22/2017 21:45,2,0.000,ALERT,213.06,299.67,59.991,1495503903,"201051344000438","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,708120.0,708120.0,6780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1495503928,2011521.00
05/22/2017 21:45,2,0.000,ALERT,213.29,299.07,59.991,1495503903,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,656070.6,656070.6,6801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1495503930,2011522.00
05/22/2017 21:45,2,0.000,ALERT,211.93,298.17,59.954,1495503903,"274151322000083","219011344069620",0.00,15.00,0,295.46,311.39,0.0,0.0,0.000,957317.9,957317.9,6746,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1495503932,2011523.00
05/22/2017 21:45,2,0.000,ALERT,212.38,297.87,59.986,1495503903,"274151322000076","219011344069620",0.00,14.70,0,295.16,309.59,0.0,0.0,0.000,1020836.6,1020836.6,6739,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1495503934,2011524.00
05/22/2017 21:45,2,0.000,ALERT,212.38,300.27,59.954,1495503903,"201051344000868","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,702210.7,702210.7,6783,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1495503936,2011525.00
05/22/2017 21:45,2,0.000,ALERT,211.93,299.37,59.981,1495503903,"274151322000095","219011344069620",0.00,14.70,0,296.36,311.39,0.0,0.0,0.000,1010940.3,1010940.3,6746,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1495503938,2011526.00
05/22/2017 21:45,2,0.000,ALERT,212.38,299.67,59.986,1495503903,"201051344000988","219011344069620",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,630332.0,630332.0,6801,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1495503940,2011527.00
05/22/2017 21:45,2,0.000,ALERT,212.83,298.77,59.991,1495503903,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,707490.4,707490.4,6793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1495503941,2011528.00
05/22/2017 21:45,2,0.000,ALERT,212.38,299.67,59.996,1495503903,"201051344000458","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,714275.1,714275.1,6769,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1495503943,2011529.00
05/22/2017 21:45,2,0.000,ALERT,213.06,299.37,59.975,1495503903,"201051344000853","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,714929.3,714929.3,6774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1495503945,2011530.00
05/22/2017 21:45,2,0.000,ALERT,213.29,299.37,59.986,1495503903,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,708189.5,708189.5,6794,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1495503947,2011531.00
05/22/2017 21:45,2,0.000,ALERT,213.29,299.37,59.986,1495503903,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,704807.7,704807.7,6783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1495503949,2011532.00
05/22/2017 21:45,2,0.000,ALERT,213.29,299.97,59.986,1495503903,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,712741.0,712741.0,6772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1495503950,2011533.00
05/22/2017 21:45,2,0.000,ALERT,213.06,298.77,59.975,1495503903,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,701234.7,701234.7,6789,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1495503952,2011534.00
05/22/2017 21:45,2,0.000,ALERT,211.48,297.26,59.981,1495503903,"274151322000088","219011344069620",0.00,14.70,0,295.16,309.89,0.0,0.0,0.000,917803.4,917803.4,6745,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1495503954,2011535.00
05/22/2017 21:45,2,0.000,ALERT,212.38,297.26,59.981,1495503903,"274151322000068","219011344069620",0.00,15.50,0,294.56,308.99,0.0,0.0,0.000,792335.0,792335.0,6955,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495503956,2011536.00
05/22/2017 21:45,2,0.000,ALERT,212.61,299.37,59.981,1495503903,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,696712.1,696712.1,6781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1495503957,2011537.00
05/22/2017 21:45,2,0.000,ALERT,211.93,299.67,59.954,1495503903,"201051344000594","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,716636.8,716636.8,6783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1495503959,2011538.00
05/22/2017 21:45,2,0.000,ALERT,213.06,299.37,59.975,1495503903,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,705854.6,705854.6,6800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1495503961,2011539.00
05/22/2017 21:45,2,0.000,ALERT,211.70,297.57,59.970,1495503903,"274151322000054","219011344069620",0.00,14.70,0,295.16,310.49,0.0,0.0,0.000,935432.7,935432.7,6732,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1495503963,2011540.00
05/22/2017 21:45,2,0.000,ALERT,212.61,298.77,59.986,1495503903,"201051344000867","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,701078.5,701078.5,6800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1495503965,2011541.00
05/22/2017 21:45,2,0.000,ALERT,213.06,299.37,59.970,1495503903,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,704604.0,704604.0,6793,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1495503966,2011542.00
05/22/2017 21:45,2,0.000,ALERT,212.38,299.37,59.933,1495503903,"201051344000900","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,722536.6,722536.6,6779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1495503968,2011543.00
05/22/2017 21:45,2,0.000,ALERT,212.61,298.77,59.954,1495503903,"201051344000648","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,711534.3,711534.3,6774,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1495503970,2011544.00
05/22/2017 21:45,2,0.000,ALERT,212.38,299.67,59.975,1495503903,"201051344000569","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,724889.2,724889.2,6761,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1495503972,2011545.00
05/22/2017 21:45,2,0.000,ALERT,212.38,299.37,59.981,1495503903,"201051344000983","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,715308.7,715308.7,6778,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1495503974,2011546.00
05/22/2017 21:45,2,0.000,ALERT,212.38,299.07,59.949,1495503903,"201051344001158","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,700655.1,700655.1,6783,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1495503975,2011547.00
05/22/2017 21:45,2,0.000,ALERT,212.83,299.97,59.970,1495503903,"201051344000576","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,715361.8,715361.8,6776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1495503977,2011548.00
05/22/2017 21:45,2,0.000,ALERT,211.70,296.96,59.949,1495503903,"274151322000087","219011344069620",0.00,16.00,0,294.56,310.19,0.0,0.0,0.000,908184.0,908184.0,6845,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1495503979,2011549.00
05/22/2017 22:00,2,0.000,ALERT,212.38,298.47,59.933,1495504804,"201051344000645","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,714267.5,714267.5,6770,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504806,2011550.00
05/22/2017 22:00,2,0.000,ALERT,211.70,297.57,59.959,1495504804,"274151322000085","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,931905.1,931905.1,6737,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504807,2011551.00
05/22/2017 22:00,2,0.000,ALERT,212.61,298.47,59.954,1495504804,"201051344000633","219011344069620",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,700622.5,700622.5,6804,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504809,2011552.00
05/22/2017 22:00,2,0.000,ALERT,212.16,298.47,59.959,1495504804,"201051344000469","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,703724.9,703724.9,6780,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504811,2011553.00
05/22/2017 22:00,2,0.000,ALERT,212.61,299.67,59.928,1495504804,"201051344000646","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,698247.5,698247.5,6787,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504813,2011554.00
05/22/2017 22:00,2,0.000,ALERT,211.03,296.96,59.944,1495504804,"274151322000052","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,967118.9,967118.9,6741,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504815,2011555.00
05/22/2017 22:00,2,0.000,ALERT,213.06,299.67,59.965,1495504804,"201051344000585","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,709851.2,709851.2,6792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504817,2011556.00
05/22/2017 22:00,2,0.000,ALERT,212.83,299.97,59.954,1495504804,"201051344001230","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,702852.6,702852.6,6788,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504818,2011557.00
05/22/2017 22:00,2,0.000,ALERT,213.29,300.27,59.954,1495504804,"201051344000582","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,692571.0,692571.0,6779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504820,2011558.00
05/22/2017 22:00,2,0.000,ALERT,212.38,299.67,59.954,1495504804,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,711411.1,711411.1,6792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504822,2011559.00
05/22/2017 22:00,2,0.000,ALERT,211.48,296.96,59.933,1495504804,"274151322000094","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,791982.2,791982.2,6940,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504824,2011560.00
05/22/2017 22:00,2,0.000,ALERT,211.93,299.07,59.959,1495504804,"201051344000579","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,721552.5,721552.5,6784,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504825,2011561.00
05/22/2017 22:00,2,0.000,ALERT,212.61,299.97,60.002,1495504804,"201051344000890","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,705345.2,705345.2,6791,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504827,2011562.00
05/22/2017 22:00,2,0.000,ALERT,212.83,299.67,59.954,1495504804,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,708120.0,708120.0,6782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504829,2011563.00
05/22/2017 22:00,2,0.000,ALERT,213.06,299.07,59.954,1495504804,"201051344000417","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,656070.6,656070.6,6803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504831,2011564.00
05/22/2017 22:00,2,0.000,ALERT,211.48,297.87,59.917,1495504804,"274151322000083","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,957317.9,957317.9,6748,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504833,2011565.00
05/22/2017 22:00,2,0.000,ALERT,211.93,297.26,59.938,1495504804,"274151322000076","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1020836.6,1020836.6,6741,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504834,2011566.00
05/22/2017 22:00,2,0.000,ALERT,211.93,299.37,60.002,1495504804,"201051344000868","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,702210.7,702210.7,6785,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504836,2011567.00
05/22/2017 22:00,2,0.000,ALERT,211.25,298.17,59.938,1495504804,"274151322000095","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1010940.3,1010940.3,6748,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504838,2011568.00
05/22/2017 22:00,2,0.000,ALERT,212.16,298.77,59.944,1495504804,"201051344000988","219011344069620",0.00,12.30,0,294.86,301.17,0.0,0.0,0.000,630332.0,630332.0,6803,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504840,2011569.00
05/22/2017 22:00,2,0.000,ALERT,212.38,298.47,59.901,1495504804,"201051344001025","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,707490.4,707490.4,6795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504842,2011570.00
05/22/2017 22:00,2,0.000,ALERT,211.93,298.77,59.954,1495504804,"201051344000458","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,714275.1,714275.1,6771,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504843,2011571.00
05/22/2017 22:00,2,0.000,ALERT,212.61,298.77,59.949,1495504804,"201051344000853","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,714929.3,714929.3,6776,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504845,2011572.00
05/22/2017 22:00,2,0.000,ALERT,213.06,299.37,59.938,1495504804,"201051344000685","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,708189.5,708189.5,6796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504847,2011573.00
05/22/2017 22:00,2,0.000,ALERT,213.06,299.07,59.949,1495504804,"201051344000917","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,704807.7,704807.7,6785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504849,2011574.00
05/22/2017 22:00,2,0.000,ALERT,213.06,299.97,59.944,1495504804,"201051344001145","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,712741.0,712741.0,6774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504851,2011575.00
05/22/2017 22:00,2,0.000,ALERT,212.83,298.77,59.954,1495504804,"201051344000651","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,701234.7,701234.7,6791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504852,2011576.00
05/22/2017 22:00,2,0.000,ALERT,211.25,297.26,59.928,1495504804,"274151322000088","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,917803.4,917803.4,6747,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504854,2011577.00
05/22/2017 22:00,2,0.000,ALERT,212.16,296.96,59.938,1495504804,"274151322000068","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,792335.0,792335.0,6957,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504856,2011578.00
05/22/2017 22:00,2,0.000,ALERT,212.38,299.37,59.954,1495504804,"201051344001135","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,696712.1,696712.1,6783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504858,2011579.00
05/22/2017 22:00,2,0.000,ALERT,211.93,299.67,59.996,1495504804,"201051344000594","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,716636.8,716636.8,6785,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504860,2011580.00
05/22/2017 22:00,2,0.000,ALERT,212.83,299.07,59.944,1495504804,"201051344001203","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,705854.6,705854.6,6802,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504862,2011581.00
05/22/2017 22:00,2,0.000,ALERT,211.48,297.87,59.975,1495504804,"274151322000054","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,935432.7,935432.7,6734,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504864,2011582.00
05/22/2017 22:00,2,0.000,ALERT,212.38,298.77,59.949,1495504804,"201051344000867","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,701078.5,701078.5,6802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504865,2011583.00
05/22/2017 22:00,2,0.000,ALERT,212.83,299.37,59.970,1495504804,"201051344001093","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,704604.0,704604.0,6795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504867,2011584.00
05/22/2017 22:00,2,0.000,ALERT,212.16,299.07,59.907,1495504804,"201051344000900","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,722536.6,722536.6,6781,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504869,2011585.00
05/22/2017 22:00,2,0.000,ALERT,212.38,298.47,59.949,1495504804,"201051344000648","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,711534.3,711534.3,6776,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504871,2011586.00
05/22/2017 22:00,2,0.000,ALERT,212.16,299.37,59.949,1495504804,"201051344000569","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,724889.2,724889.2,6763,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504872,2011587.00
05/22/2017 22:00,2,0.000,ALERT,212.16,299.37,59.949,1495504804,"201051344000983","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,715308.7,715308.7,6780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504874,2011588.00
05/22/2017 22:00,2,0.000,ALERT,212.16,298.77,59.896,1495504804,"201051344001158","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,700655.1,700655.1,6785,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504876,2011589.00
05/22/2017 22:00,2,0.000,ALERT,212.61,299.37,59.954,1495504804,"201051344000576","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,715361.8,715361.8,6778,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495504878,2011590.00
05/22/2017 22:00,2,0.000,ALERT,211.70,296.66,59.954,1495504804,"274151322000087","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,908184.0,908184.0,6847,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495504880,2011591.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.67,59.996,1495505703,"201051344000645","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,714267.5,714267.5,6772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505705,2011592.00
