ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 22:15,2,0.000,ALERT,211.70,297.57,59.954,1495505703,"274151322000085","219011344069620",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,931905.1,931905.1,6739,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505707,2011593.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.37,59.991,1495505703,"201051344000633","219011344069620",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,700622.5,700622.5,6806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505709,2011594.00
05/22/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1495505703,"201051344000469","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,703724.9,703724.9,6782,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505711,2011595.00
05/22/2017 22:15,2,0.000,ALERT,212.61,299.37,59.991,1495505703,"201051344000646","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,698247.5,698247.5,6789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505713,2011596.00
05/22/2017 22:15,2,0.000,ALERT,211.48,298.47,59.991,1495505703,"274151322000052","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,967118.9,967118.9,6743,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505715,2011597.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.67,59.991,1495505703,"201051344000585","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,709851.2,709851.2,6794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505716,2011598.00
05/22/2017 22:15,2,0.000,ALERT,212.83,299.97,59.986,1495505703,"201051344001230","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,702852.6,702852.6,6790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505718,2011599.00
05/22/2017 22:15,2,0.000,ALERT,213.29,300.27,59.981,1495505703,"201051344000582","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,692571.0,692571.0,6781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505720,2011600.00
05/22/2017 22:15,2,0.000,ALERT,212.61,299.67,59.986,1495505703,"201051344000955","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,711411.1,711411.1,6794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505722,2011601.00
05/22/2017 22:15,2,0.000,ALERT,211.70,297.26,60.007,1495505703,"274151322000094","219011344069620",0.00,13.30,0,295.76,298.77,0.0,0.0,0.000,791982.2,791982.2,6942,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505724,2011602.00
05/22/2017 22:15,2,0.000,ALERT,212.38,299.97,59.991,1495505703,"201051344000579","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,721552.5,721552.5,6786,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505725,2011603.00
05/22/2017 22:15,2,0.000,ALERT,212.83,299.97,59.986,1495505703,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,705345.2,705345.2,6793,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505727,2011604.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.37,59.981,1495505703,"201051344000438","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,708120.0,708120.0,6784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505729,2011605.00
05/22/2017 22:15,2,0.000,ALERT,213.29,299.07,59.986,1495505703,"201051344000417","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,656070.6,656070.6,6805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505731,2011606.00
05/22/2017 22:15,2,0.000,ALERT,211.48,298.47,60.018,1495505703,"274151322000083","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,957317.9,957317.9,6750,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505733,2011607.00
05/22/2017 22:15,2,0.000,ALERT,212.16,298.17,59.981,1495505703,"274151322000076","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1020836.6,1020836.6,6743,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505735,2011608.00
05/22/2017 22:15,2,0.000,ALERT,212.16,299.97,59.981,1495505703,"201051344000868","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,702210.7,702210.7,6787,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505736,2011609.00
05/22/2017 22:15,2,0.000,ALERT,211.48,298.47,59.996,1495505703,"274151322000095","219011344069620",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1010940.3,1010940.3,6750,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505738,2011610.00
05/22/2017 22:15,2,0.000,ALERT,212.16,299.07,59.981,1495505703,"201051344000988","219011344069620",0.00,12.00,0,294.26,300.87,0.0,0.0,0.000,630332.0,630332.0,6805,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505740,2011611.00
05/22/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1495505703,"201051344001025","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,707490.4,707490.4,6797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505742,2011612.00
05/22/2017 22:15,2,0.000,ALERT,212.16,299.37,59.981,1495505703,"201051344000458","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,714275.1,714275.1,6773,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505744,2011613.00
05/22/2017 22:15,2,0.000,ALERT,212.83,299.37,59.970,1495505703,"201051344000853","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,714929.3,714929.3,6778,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505745,2011614.00
05/22/2017 22:15,2,0.000,ALERT,213.29,299.67,59.928,1495505703,"201051344000685","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,708189.5,708189.5,6798,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505747,2011615.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.37,59.928,1495505703,"201051344000917","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,704807.7,704807.7,6787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505749,2011616.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.97,59.986,1495505703,"201051344001145","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,712741.0,712741.0,6776,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505751,2011617.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.07,59.981,1495505703,"201051344000651","219011344069620",0.00,11.00,0,297.26,300.57,0.0,0.0,0.000,701234.7,701234.7,6793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505752,2011618.00
05/22/2017 22:15,2,0.000,ALERT,211.25,297.26,59.975,1495505703,"274151322000088","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,917803.4,917803.4,6749,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505754,2011619.00
05/22/2017 22:15,2,0.000,ALERT,212.16,297.26,59.981,1495505703,"274151322000068","219011344069620",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,792335.0,792335.0,6959,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505756,2011620.00
05/22/2017 22:15,2,0.000,ALERT,212.61,299.67,59.981,1495505703,"201051344001135","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,696712.1,696712.1,6785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505758,2011621.00
05/22/2017 22:15,2,0.000,ALERT,212.16,299.97,59.981,1495505703,"201051344000594","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,716636.8,716636.8,6787,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505760,2011622.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.67,59.975,1495505703,"201051344001203","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,705854.6,705854.6,6804,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505761,2011623.00
05/22/2017 22:15,2,0.000,ALERT,211.48,297.87,59.986,1495505703,"274151322000054","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,935432.7,935432.7,6736,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505763,2011624.00
05/22/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1495505703,"201051344000867","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,701078.5,701078.5,6804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505765,2011625.00
05/22/2017 22:15,2,0.000,ALERT,213.06,299.97,59.981,1495505703,"201051344001093","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,704604.0,704604.0,6797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505767,2011626.00
05/22/2017 22:15,2,0.000,ALERT,212.38,299.67,59.991,1495505703,"201051344000900","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,722536.6,722536.6,6783,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505768,2011627.00
05/22/2017 22:15,2,0.000,ALERT,212.61,298.77,59.986,1495505703,"201051344000648","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,711534.3,711534.3,6778,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505771,2011628.00
05/22/2017 22:15,2,0.000,ALERT,212.61,300.27,59.986,1495505703,"201051344000569","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,724889.2,724889.2,6765,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505773,2011629.00
05/22/2017 22:15,2,0.000,ALERT,212.38,299.97,59.991,1495505703,"201051344000983","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,715308.7,715308.7,6782,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495505774,2011630.00
05/22/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1495505703,"201051344001158","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,700655.1,700655.1,6787,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505776,2011631.00
05/22/2017 22:15,2,0.000,ALERT,212.83,300.27,59.991,1495505703,"201051344000576","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,715361.8,715361.8,6780,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505778,2011632.00
05/22/2017 22:15,2,0.000,ALERT,211.48,296.96,59.986,1495505703,"274151322000087","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,908184.0,908184.0,6849,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495505780,2011633.00
05/22/2017 22:30,2,0.000,ALERT,212.16,298.77,59.981,1495506603,"201051344000645","219011344069620",0.00,12.00,0,286.44,301.47,0.0,0.0,0.000,714267.5,714267.5,6774,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506605,2011634.00
05/22/2017 22:30,2,0.000,ALERT,211.03,297.26,59.996,1495506603,"274151322000085","219011344069620",0.00,13.00,0,285.54,299.97,0.0,0.0,0.000,931905.1,931905.1,6741,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506607,2011635.00
05/22/2017 22:30,2,0.000,ALERT,212.38,298.47,59.996,1495506603,"201051344000633","219011344069620",0.00,11.70,0,284.94,300.87,0.0,0.0,0.000,700622.5,700622.5,6808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506609,2011636.00
05/22/2017 22:30,2,0.000,ALERT,211.70,298.77,59.996,1495506603,"201051344000469","219011344069620",0.00,11.00,0,285.54,301.17,0.0,0.0,0.000,703724.9,703724.9,6784,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506611,2011637.00
05/22/2017 22:30,2,0.000,ALERT,211.70,298.17,60.012,1495506603,"201051344000646","219011344069620",0.00,11.30,0,286.44,301.17,0.0,0.0,0.000,698247.5,698247.5,6791,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506612,2011638.00
05/22/2017 22:30,2,0.000,ALERT,211.70,299.07,59.991,1495506603,"274151322000052","219011344069620",0.00,13.00,0,284.94,301.17,0.0,0.0,0.000,967118.9,967118.9,6745,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506614,2011639.00
05/22/2017 22:30,2,0.000,ALERT,213.06,300.27,60.002,1495506603,"201051344000585","219011344069620",0.00,11.70,0,286.44,301.17,0.0,0.0,0.000,709851.2,709851.2,6796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506616,2011640.00
05/22/2017 22:30,2,0.000,ALERT,213.06,300.57,60.002,1495506603,"201051344001230","219011344069620",0.00,11.30,0,287.05,301.47,0.0,0.0,0.000,702852.6,702852.6,6792,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506618,2011641.00
05/22/2017 22:30,2,0.000,ALERT,213.51,300.87,59.996,1495506603,"201051344000582","219011344069620",0.00,11.30,0,287.65,302.07,0.0,0.0,0.000,692571.0,692571.0,6783,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506620,2011642.00
05/22/2017 22:30,2,0.000,ALERT,212.61,299.97,59.975,1495506603,"201051344000955","219011344069620",0.00,11.70,0,287.05,301.17,0.0,0.0,0.000,711411.1,711411.1,6796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506621,2011643.00
05/22/2017 22:30,2,0.000,ALERT,212.16,298.47,59.986,1495506603,"274151322000094","219011344069620",0.00,12.70,0,284.94,299.97,0.0,0.0,0.000,791982.2,791982.2,6944,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506623,2011644.00
05/22/2017 22:30,2,0.000,ALERT,213.06,301.47,59.965,1495506603,"201051344000579","219011344069620",0.00,12.00,0,287.35,302.68,0.0,0.0,0.000,721552.5,721552.5,6788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506625,2011645.00
05/22/2017 22:30,2,0.000,ALERT,212.83,300.57,59.991,1495506603,"201051344000890","219011344069620",0.00,12.00,0,287.65,302.37,0.0,0.0,0.000,705345.2,705345.2,6795,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506627,2011646.00
05/22/2017 22:30,2,0.000,ALERT,213.29,299.97,59.991,1495506603,"201051344000438","219011344069620",0.00,11.30,0,287.05,301.47,0.0,0.0,0.000,708120.0,708120.0,6786,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506629,2011647.00
05/22/2017 22:30,2,0.000,ALERT,213.29,299.37,59.986,1495506603,"201051344000417","219011344069620",0.00,11.70,0,286.44,300.57,0.0,0.0,0.000,656070.6,656070.6,6807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506630,2011648.00
05/22/2017 22:30,2,0.000,ALERT,212.16,299.97,59.991,1495506603,"274151322000083","219011344069620",0.00,13.00,0,285.54,301.17,0.0,0.0,0.000,957317.9,957317.9,6752,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506632,2011649.00
05/22/2017 22:30,2,0.000,ALERT,212.61,298.77,59.991,1495506603,"274151322000076","219011344069620",0.00,13.00,0,285.54,300.57,0.0,0.0,0.000,1020836.6,1020836.6,6745,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506634,2011650.00
05/22/2017 22:30,2,0.000,ALERT,213.06,301.47,59.970,1495506603,"201051344000868","219011344069620",0.00,11.70,0,287.05,302.68,0.0,0.0,0.000,702210.7,702210.7,6789,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506636,2011651.00
05/22/2017 22:30,2,0.000,ALERT,212.16,299.97,59.991,1495506603,"274151322000095","219011344069620",0.00,12.70,0,286.44,301.47,0.0,0.0,0.000,1010940.3,1010940.3,6752,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506638,2011652.00
05/22/2017 22:30,2,0.000,ALERT,212.83,300.57,60.002,1495506603,"201051344000988","219011344069620",0.00,11.70,0,284.34,301.77,0.0,0.0,0.000,630332.0,630332.0,6807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506640,2011653.00
05/22/2017 22:30,2,0.000,ALERT,212.83,299.37,59.991,1495506603,"201051344001025","219011344069620",0.00,11.00,0,286.44,302.07,0.0,0.0,0.000,707490.4,707490.4,6799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506642,2011654.00
05/22/2017 22:30,2,0.000,ALERT,212.83,300.87,60.002,1495506603,"201051344000458","219011344069620",0.00,12.70,0,286.74,302.98,0.0,0.0,0.000,714275.1,714275.1,6775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506643,2011655.00
05/22/2017 22:30,2,0.000,ALERT,213.51,300.87,60.028,1495506603,"201051344000853","219011344069620",0.00,11.30,0,286.44,302.37,0.0,0.0,0.000,714929.3,714929.3,6780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506645,2011656.00
05/22/2017 22:30,2,0.000,ALERT,213.29,300.27,59.991,1495506603,"201051344000685","219011344069620",0.00,11.70,0,287.05,301.17,0.0,0.0,0.000,708189.5,708189.5,6800,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506647,2011657.00
05/22/2017 22:30,2,0.000,ALERT,213.06,299.67,59.954,1495506603,"201051344000917","219011344069620",0.00,12.30,0,285.54,300.57,0.0,0.0,0.000,704807.7,704807.7,6789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506649,2011658.00
05/22/2017 22:30,2,0.000,ALERT,213.29,300.27,59.986,1495506603,"201051344001145","219011344069620",0.00,11.30,0,287.35,302.07,0.0,0.0,0.000,712741.0,712741.0,6778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506650,2011659.00
05/22/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1495506603,"201051344000651","219011344069620",0.00,10.70,0,286.44,300.87,0.0,0.0,0.000,701234.7,701234.7,6795,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506652,2011660.00
05/22/2017 22:30,2,0.000,ALERT,211.70,298.17,60.002,1495506603,"274151322000088","219011344069620",0.00,13.00,0,284.94,300.57,0.0,0.0,0.000,917803.4,917803.4,6751,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506654,2011661.00
05/22/2017 22:30,2,0.000,ALERT,212.83,298.17,60.018,1495506603,"274151322000068","219011344069620",0.00,13.30,0,284.94,299.67,0.0,0.0,0.000,792335.0,792335.0,6961,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506656,2011662.00
05/22/2017 22:30,2,0.000,ALERT,212.61,299.97,60.002,1495506603,"201051344001135","219011344069620",0.00,11.30,0,287.05,301.77,0.0,0.0,0.000,696712.1,696712.1,6787,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506658,2011663.00
05/22/2017 22:30,2,0.000,ALERT,212.83,301.17,60.018,1495506603,"201051344000594","219011344069620",0.00,12.00,0,286.74,302.37,0.0,0.0,0.000,716636.8,716636.8,6789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506660,2011664.00
05/22/2017 22:30,2,0.000,ALERT,213.06,299.97,59.938,1495506603,"201051344001203","219011344069620",0.00,11.70,0,287.05,303.28,0.0,0.0,0.000,705854.6,705854.6,6806,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506661,2011665.00
05/22/2017 22:30,2,0.000,ALERT,211.93,299.07,59.981,1495506603,"274151322000054","219011344069620",0.00,13.00,0,285.24,301.17,0.0,0.0,0.000,935432.7,935432.7,6738,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506663,2011666.00
05/22/2017 22:30,2,0.000,ALERT,213.29,300.27,59.938,1495506603,"201051344000867","219011344069620",0.00,12.30,0,286.14,302.37,0.0,0.0,0.000,701078.5,701078.5,6806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506665,2011667.00
05/22/2017 22:30,2,0.000,ALERT,213.06,300.27,59.991,1495506603,"201051344001093","219011344069620",0.00,12.00,0,287.05,301.17,0.0,0.0,0.000,704604.0,704604.0,6799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506667,2011668.00
05/22/2017 22:30,2,0.000,ALERT,213.06,300.87,59.996,1495506603,"201051344000900","219011344069620",0.00,11.70,0,286.44,302.07,0.0,0.0,0.000,722536.6,722536.6,6785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506669,2011669.00
05/22/2017 22:30,2,0.000,ALERT,213.29,300.27,59.986,1495506603,"201051344000648","219011344069620",0.00,11.30,0,286.14,302.37,0.0,0.0,0.000,711534.3,711534.3,6780,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506671,2011670.00
05/22/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1495506603,"201051344000569","219011344069620",0.00,11.70,0,287.05,302.98,0.0,0.0,0.000,724889.2,724889.2,6767,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506672,2011671.00
05/22/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1495506603,"201051344000983","219011344069620",0.00,12.00,0,286.74,302.68,0.0,0.0,0.000,715308.7,715308.7,6784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506674,2011672.00
05/22/2017 22:30,2,0.000,ALERT,213.06,300.27,59.981,1495506603,"201051344001158","219011344069620",0.00,11.30,0,286.14,301.47,0.0,0.0,0.000,700655.1,700655.1,6789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495506676,2011673.00
05/22/2017 22:30,2,0.000,ALERT,213.51,301.47,59.991,1495506603,"201051344000576","219011344069620",0.00,11.70,0,286.74,302.37,0.0,0.0,0.000,715361.8,715361.8,6782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506678,2011674.00
05/22/2017 22:30,2,0.000,ALERT,212.38,298.17,59.986,1495506603,"274151322000087","219011344069620",0.00,14.00,0,284.64,300.27,0.0,0.0,0.000,908184.0,908184.0,6851,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495506679,2011675.00
05/22/2017 22:45,2,0.000,ALERT,213.29,300.27,60.002,1495507504,"201051344000645","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,714267.5,714267.5,6776,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507506,2011676.00
05/22/2017 22:45,2,0.000,ALERT,212.38,298.77,59.981,1495507504,"274151322000085","219011344069620",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,931905.1,931905.1,6743,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507507,2011677.00
05/22/2017 22:45,2,0.000,ALERT,213.29,299.97,59.970,1495507504,"201051344000633","219011344069620",0.00,11.30,0,295.16,301.77,0.0,0.0,0.000,700622.5,700622.5,6810,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507509,2011678.00
05/22/2017 22:45,2,0.000,ALERT,212.83,300.27,60.012,1495507504,"201051344000469","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,703724.9,703724.9,6786,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507511,2011679.00
05/22/2017 22:45,2,0.000,ALERT,213.06,300.57,59.965,1495507504,"201051344000646","219011344069620",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,698247.5,698247.5,6793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507513,2011680.00
05/22/2017 22:45,2,0.000,ALERT,212.16,299.37,59.954,1495507504,"274151322000052","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,967118.9,967118.9,6747,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507515,2011681.00
05/22/2017 22:45,2,0.000,ALERT,213.51,301.17,59.959,1495507504,"201051344000585","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,709851.2,709851.2,6798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507517,2011682.00
05/22/2017 22:45,2,0.000,ALERT,213.29,301.17,59.912,1495507504,"201051344001230","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,702852.6,702852.6,6794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507518,2011683.00
05/22/2017 22:45,2,0.000,ALERT,213.74,301.47,59.959,1495507504,"201051344000582","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,692571.0,692571.0,6785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507520,2011684.00
05/22/2017 22:45,2,0.000,ALERT,213.06,300.87,59.975,1495507504,"201051344000955","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,711411.1,711411.1,6798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507522,2011685.00
05/22/2017 22:45,2,0.000,ALERT,212.16,298.47,59.970,1495507504,"274151322000094","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,791982.2,791982.2,6946,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507524,2011686.00
05/22/2017 22:45,2,0.000,ALERT,212.83,301.17,59.981,1495507504,"201051344000579","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,721552.5,721552.5,6790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507526,2011687.00
05/22/2017 22:45,2,0.000,ALERT,213.06,301.17,59.975,1495507504,"201051344000890","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,705345.2,705345.2,6797,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507528,2011688.00
05/22/2017 22:45,2,0.000,ALERT,213.51,300.57,59.970,1495507504,"201051344000438","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,708120.0,708120.0,6788,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507529,2011689.00
05/22/2017 22:45,2,0.000,ALERT,213.51,300.27,59.975,1495507504,"201051344000417","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,656070.6,656070.6,6809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507531,2011690.00
05/22/2017 22:45,2,0.000,ALERT,212.61,299.37,59.965,1495507504,"274151322000083","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,957317.9,957317.9,6754,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507533,2011691.00
05/22/2017 22:45,2,0.000,ALERT,212.83,299.07,59.970,1495507504,"274151322000076","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1020836.6,1020836.6,6747,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507535,2011692.00
05/22/2017 22:45,2,0.000,ALERT,212.61,301.17,59.944,1495507504,"201051344000868","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,702210.7,702210.7,6791,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507536,2011693.00
05/22/2017 22:45,2,0.000,ALERT,212.38,299.97,59.975,1495507504,"274151322000095","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,1010940.3,1010940.3,6754,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507538,2011694.00
05/22/2017 22:45,2,0.000,ALERT,212.61,300.57,59.981,1495507504,"201051344000988","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,630332.0,630332.0,6809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507540,2011695.00
05/22/2017 22:45,2,0.000,ALERT,213.29,300.27,59.970,1495507504,"201051344001025","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,707490.4,707490.4,6801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507542,2011696.00
05/22/2017 22:45,2,0.000,ALERT,212.61,300.57,59.991,1495507504,"201051344000458","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,714275.1,714275.1,6777,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507544,2011697.00
05/22/2017 22:45,2,0.000,ALERT,213.51,300.57,59.986,1495507504,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,714929.3,714929.3,6782,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507545,2011698.00
05/22/2017 22:45,2,0.000,ALERT,213.51,300.57,59.981,1495507504,"201051344000685","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,708189.5,708189.5,6802,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507547,2011699.00
05/22/2017 22:45,2,0.000,ALERT,213.29,299.97,59.991,1495507504,"201051344000917","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,704807.7,704807.7,6791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507549,2011700.00
05/22/2017 22:45,2,0.000,ALERT,213.74,301.17,59.991,1495507504,"201051344001145","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,712741.0,712741.0,6780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507551,2011701.00
05/22/2017 22:45,2,0.000,ALERT,213.29,300.27,59.975,1495507504,"201051344000651","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,701234.7,701234.7,6797,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507553,2011702.00
05/22/2017 22:45,2,0.000,ALERT,211.93,298.77,59.996,1495507504,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,917803.4,917803.4,6753,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507554,2011703.00
05/22/2017 22:45,2,0.000,ALERT,212.83,298.47,59.981,1495507504,"274151322000068","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,792335.0,792335.0,6963,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507556,2011704.00
05/22/2017 22:45,2,0.000,ALERT,213.06,300.87,59.986,1495507504,"201051344001135","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,696712.1,696712.1,6789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507558,2011705.00
05/22/2017 22:45,2,0.000,ALERT,212.61,301.17,59.996,1495507504,"201051344000594","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,716636.8,716636.8,6791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507560,2011706.00
05/22/2017 22:45,2,0.000,ALERT,213.51,300.57,60.007,1495507504,"201051344001203","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,705854.6,705854.6,6808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507562,2011707.00
05/22/2017 22:45,2,0.000,ALERT,211.93,299.67,59.986,1495507504,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,935432.7,935432.7,6740,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507563,2011708.00
05/22/2017 22:45,2,0.000,ALERT,213.06,300.27,59.996,1495507504,"201051344000867","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,701078.5,701078.5,6808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507565,2011709.00
05/22/2017 22:45,2,0.000,ALERT,213.51,300.87,60.012,1495507504,"201051344001093","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,704604.0,704604.0,6801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507567,2011710.00
05/22/2017 22:45,2,0.000,ALERT,212.83,300.57,59.986,1495507504,"201051344000900","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,722536.6,722536.6,6787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507569,2011711.00
05/22/2017 22:45,2,0.000,ALERT,213.06,299.97,59.991,1495507504,"201051344000648","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,711534.3,711534.3,6782,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507571,2011712.00
05/22/2017 22:45,2,0.000,ALERT,212.83,301.17,59.981,1495507504,"201051344000569","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,724889.2,724889.2,6769,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507572,2011713.00
05/22/2017 22:45,2,0.000,ALERT,212.83,300.87,59.981,1495507504,"201051344000983","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,715308.7,715308.7,6786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507574,2011714.00
05/22/2017 22:45,2,0.000,ALERT,212.83,300.27,59.975,1495507504,"201051344001158","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,700655.1,700655.1,6791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495507576,2011715.00
05/22/2017 22:45,2,0.000,ALERT,213.29,301.17,59.981,1495507504,"201051344000576","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,715361.8,715361.8,6784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507578,2011716.00
05/22/2017 22:45,2,0.000,ALERT,212.38,298.17,59.996,1495507504,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,908184.0,908184.0,6853,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495507580,2011717.00
05/22/2017 23:00,2,0.000,ALERT,213.29,300.57,60.023,1495508403,"201051344000645","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,714267.5,714267.5,6778,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508405,2011718.00
05/22/2017 23:00,2,0.000,ALERT,212.61,299.97,60.007,1495508403,"274151322000085","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,931905.1,931905.1,6745,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508407,2011719.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.57,59.970,1495508403,"201051344000633","219011344069620",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,700622.5,700622.5,6812,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508409,2011720.00
05/22/2017 23:00,2,0.000,ALERT,213.06,300.57,60.002,1495508403,"201051344000469","219011344069620",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,703724.9,703724.9,6788,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508411,2011721.00
05/22/2017 23:00,2,0.000,ALERT,213.06,300.87,60.039,1495508403,"201051344000646","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,698247.5,698247.5,6795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508413,2011722.00
05/22/2017 23:00,2,0.000,ALERT,212.16,299.37,60.007,1495508403,"274151322000052","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,967118.9,967118.9,6749,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508415,2011723.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.87,60.039,1495508403,"201051344000585","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,709851.2,709851.2,6800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508417,2011724.00
05/22/2017 23:00,2,0.000,ALERT,213.29,301.17,60.018,1495508403,"201051344001230","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,702852.6,702852.6,6796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508418,2011725.00
05/22/2017 23:00,2,0.000,ALERT,213.96,301.77,60.039,1495508403,"201051344000582","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,692571.0,692571.0,6787,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508420,2011726.00
05/22/2017 23:00,2,0.000,ALERT,213.06,300.87,60.002,1495508403,"201051344000955","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,711411.1,711411.1,6800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508422,2011727.00
05/22/2017 23:00,2,0.000,ALERT,212.61,299.37,60.028,1495508403,"274151322000094","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,791982.2,791982.2,6948,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508424,2011728.00
05/22/2017 23:00,2,0.000,ALERT,212.83,301.47,60.034,1495508403,"201051344000579","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,721552.5,721552.5,6792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508426,2011729.00
05/22/2017 23:00,2,0.000,ALERT,213.29,301.17,59.996,1495508403,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,705345.2,705345.2,6799,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508427,2011730.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1495508403,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,708120.0,708120.0,6790,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508429,2011731.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1495508403,"201051344000417","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,656070.6,656070.6,6811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508431,2011732.00
05/22/2017 23:00,2,0.000,ALERT,212.38,299.97,60.002,1495508403,"274151322000083","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,957317.9,957317.9,6756,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508433,2011733.00
05/22/2017 23:00,2,0.000,ALERT,213.06,299.97,60.034,1495508403,"274151322000076","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1020836.6,1020836.6,6749,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508434,2011734.00
05/22/2017 23:00,2,0.000,ALERT,212.83,301.17,60.023,1495508403,"201051344000868","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,702210.7,702210.7,6793,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508436,2011735.00
05/22/2017 23:00,2,0.000,ALERT,212.38,300.57,60.002,1495508403,"274151322000095","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1010940.3,1010940.3,6756,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508438,2011736.00
05/22/2017 23:00,2,0.000,ALERT,212.83,300.57,59.965,1495508403,"201051344000988","219011344069620",0.00,11.70,0,296.36,302.68,0.0,0.0,0.000,630332.0,630332.0,6811,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508440,2011737.00
