ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2017 23:00,2,0.000,ALERT,213.29,299.97,59.996,1495508403,"201051344001025","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,707490.4,707490.4,6803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508442,2011738.00
05/22/2017 23:00,2,0.000,ALERT,212.83,300.57,59.996,1495508403,"201051344000458","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,714275.1,714275.1,6779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508443,2011739.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.57,60.002,1495508403,"201051344000853","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,714929.3,714929.3,6784,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508445,2011740.00
05/22/2017 23:00,2,0.000,ALERT,213.74,300.57,59.996,1495508403,"201051344000685","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,708189.5,708189.5,6804,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508447,2011741.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.57,60.007,1495508403,"201051344000917","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,704807.7,704807.7,6793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508449,2011742.00
05/22/2017 23:00,2,0.000,ALERT,213.74,301.17,59.996,1495508403,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,712741.0,712741.0,6782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508451,2011743.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.27,59.986,1495508403,"201051344000651","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,701234.7,701234.7,6799,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508453,2011744.00
05/22/2017 23:00,2,0.000,ALERT,212.16,300.27,60.002,1495508403,"274151322000088","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,917803.4,917803.4,6755,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508454,2011745.00
05/22/2017 23:00,2,0.000,ALERT,213.06,299.07,60.002,1495508403,"274151322000068","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,792335.0,792335.0,6965,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508456,2011746.00
05/22/2017 23:00,2,0.000,ALERT,213.06,300.87,60.012,1495508403,"201051344001135","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,696712.1,696712.1,6791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508458,2011747.00
05/22/2017 23:00,2,0.000,ALERT,212.83,301.17,60.018,1495508403,"201051344000594","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,716636.8,716636.8,6793,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508460,2011748.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1495508403,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,705854.6,705854.6,6810,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508462,2011749.00
05/22/2017 23:00,2,0.000,ALERT,212.38,300.57,60.007,1495508403,"274151322000054","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,935432.7,935432.7,6742,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508463,2011750.00
05/22/2017 23:00,2,0.000,ALERT,213.06,300.27,60.018,1495508403,"201051344000867","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,701078.5,701078.5,6810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508465,2011751.00
05/22/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1495508403,"201051344001093","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,704604.0,704604.0,6803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508467,2011752.00
05/22/2017 23:00,2,0.000,ALERT,212.83,300.87,59.981,1495508403,"201051344000900","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,722536.6,722536.6,6789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508469,2011753.00
05/22/2017 23:00,2,0.000,ALERT,213.06,300.27,59.965,1495508403,"201051344000648","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,711534.3,711534.3,6784,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508471,2011754.00
05/22/2017 23:00,2,0.000,ALERT,213.06,301.47,60.012,1495508403,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,724889.2,724889.2,6771,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508473,2011755.00
05/22/2017 23:00,2,0.000,ALERT,213.06,301.17,60.002,1495508403,"201051344000983","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,715308.7,715308.7,6788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508475,2011756.00
05/22/2017 23:00,2,0.000,ALERT,213.06,300.57,60.018,1495508403,"201051344001158","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,700655.1,700655.1,6793,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495508476,2011757.00
05/22/2017 23:00,2,0.000,ALERT,213.29,301.17,60.002,1495508403,"201051344000576","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,715361.8,715361.8,6786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508478,2011758.00
05/22/2017 23:00,2,0.000,ALERT,212.61,299.37,59.970,1495508403,"274151322000087","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,908184.0,908184.0,6855,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495508480,2011759.00
05/22/2017 23:15,2,0.000,ALERT,213.74,300.87,59.970,1495509303,"201051344000645","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,714267.5,714267.5,6780,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509305,2011760.00
05/22/2017 23:15,2,0.000,ALERT,212.83,299.37,59.965,1495509303,"274151322000085","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,931905.1,931905.1,6747,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509307,2011761.00
05/22/2017 23:15,2,0.000,ALERT,213.96,300.57,59.975,1495509303,"201051344000633","219011344069620",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,700622.5,700622.5,6814,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509309,2011762.00
05/22/2017 23:15,2,0.000,ALERT,213.51,300.87,59.965,1495509303,"201051344000469","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,703724.9,703724.9,6790,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509311,2011763.00
05/22/2017 23:15,2,0.000,ALERT,213.51,301.47,59.970,1495509303,"201051344000646","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,698247.5,698247.5,6797,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509312,2011764.00
05/22/2017 23:15,2,0.000,ALERT,212.38,298.77,59.965,1495509303,"274151322000052","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,967118.9,967118.9,6751,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509314,2011765.00
05/22/2017 23:15,2,0.000,ALERT,213.74,301.47,59.981,1495509303,"201051344000585","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,709851.2,709851.2,6802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509316,2011766.00
05/22/2017 23:15,2,0.000,ALERT,213.74,301.77,59.975,1495509303,"201051344001230","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,702852.6,702852.6,6798,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509318,2011767.00
05/22/2017 23:15,2,0.000,ALERT,214.19,302.37,59.981,1495509303,"201051344000582","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,692571.0,692571.0,6789,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509319,2011768.00
05/22/2017 23:15,2,0.000,ALERT,213.29,301.47,59.975,1495509303,"201051344000955","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,711411.1,711411.1,6802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509321,2011769.00
05/22/2017 23:15,2,0.000,ALERT,212.61,299.07,59.975,1495509303,"274151322000094","219011344069620",0.00,12.00,0,297.87,300.57,0.0,0.0,0.000,791982.2,791982.2,6950,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509323,2011770.00
05/22/2017 23:15,2,0.000,ALERT,213.51,301.77,59.954,1495509303,"201051344000579","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,721552.5,721552.5,6794,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509325,2011771.00
05/22/2017 23:15,2,0.000,ALERT,213.51,302.07,59.981,1495509303,"201051344000890","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,705345.2,705345.2,6801,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509327,2011772.00
05/22/2017 23:15,2,0.000,ALERT,213.96,301.47,60.002,1495509303,"201051344000438","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,708120.0,708120.0,6792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509328,2011773.00
05/22/2017 23:15,2,0.000,ALERT,213.96,301.17,59.975,1495509303,"201051344000417","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,656070.6,656070.6,6813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509330,2011774.00
05/22/2017 23:15,2,0.000,ALERT,212.83,299.37,59.965,1495509303,"274151322000083","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,957317.9,957317.9,6758,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509333,2011775.00
05/22/2017 23:15,2,0.000,ALERT,213.29,299.07,59.970,1495509303,"274151322000076","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,1020836.6,1020836.6,6751,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509334,2011776.00
05/22/2017 23:15,2,0.000,ALERT,213.29,301.77,59.991,1495509303,"201051344000868","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,702210.7,702210.7,6795,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509336,2011777.00
05/22/2017 23:15,2,0.000,ALERT,212.83,300.87,59.970,1495509303,"274151322000095","219011344069620",0.00,12.00,0,299.37,302.07,0.0,0.0,0.000,1010940.3,1010940.3,6758,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509338,2011778.00
05/22/2017 23:15,2,0.000,ALERT,213.29,301.17,59.970,1495509303,"201051344000988","219011344069620",0.00,11.70,0,296.66,302.98,0.0,0.0,0.000,630332.0,630332.0,6813,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509340,2011779.00
05/22/2017 23:15,2,0.000,ALERT,213.74,300.87,59.975,1495509303,"201051344001025","219011344069620",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,707490.4,707490.4,6805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509342,2011780.00
05/22/2017 23:15,2,0.000,ALERT,213.29,301.17,59.981,1495509303,"201051344000458","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,714275.1,714275.1,6781,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509343,2011781.00
05/22/2017 23:15,2,0.000,ALERT,213.96,300.87,59.981,1495509303,"201051344000853","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,714929.3,714929.3,6786,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509345,2011782.00
05/22/2017 23:15,2,0.000,ALERT,213.96,301.47,59.981,1495509303,"201051344000685","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,708189.5,708189.5,6806,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509347,2011783.00
05/22/2017 23:15,2,0.000,ALERT,213.96,301.17,59.954,1495509303,"201051344000917","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,704807.7,704807.7,6795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509349,2011784.00
05/22/2017 23:15,2,0.000,ALERT,213.96,301.77,59.991,1495509303,"201051344001145","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,712741.0,712741.0,6784,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509350,2011785.00
05/22/2017 23:15,2,0.000,ALERT,213.96,301.17,59.986,1495509303,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,701234.7,701234.7,6801,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509352,2011786.00
05/22/2017 23:15,2,0.000,ALERT,212.38,299.67,59.991,1495509303,"274151322000088","219011344069620",0.00,12.30,0,298.17,301.17,0.0,0.0,0.000,917803.4,917803.4,6757,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509354,2011787.00
05/22/2017 23:15,2,0.000,ALERT,213.51,299.07,60.002,1495509303,"274151322000068","219011344069620",0.00,13.00,0,297.87,300.57,0.0,0.0,0.000,792335.0,792335.0,6967,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509356,2011788.00
05/22/2017 23:15,2,0.000,ALERT,213.29,301.17,59.996,1495509303,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,696712.1,696712.1,6793,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509358,2011789.00
05/22/2017 23:15,2,0.000,ALERT,212.83,301.47,60.002,1495509303,"201051344000594","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,716636.8,716636.8,6795,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509359,2011790.00
05/22/2017 23:15,2,0.000,ALERT,213.74,301.47,59.991,1495509303,"201051344001203","219011344069620",0.00,11.30,0,299.07,305.08,0.0,0.0,0.000,705854.6,705854.6,6812,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509361,2011791.00
05/22/2017 23:15,2,0.000,ALERT,212.38,299.67,60.018,1495509303,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,935432.7,935432.7,6744,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509363,2011792.00
05/22/2017 23:15,2,0.000,ALERT,213.51,300.57,59.991,1495509303,"201051344000867","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,701078.5,701078.5,6812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509365,2011793.00
05/22/2017 23:15,2,0.000,ALERT,213.74,301.47,59.991,1495509303,"201051344001093","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,704604.0,704604.0,6805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509366,2011794.00
05/22/2017 23:15,2,0.000,ALERT,213.06,300.87,59.996,1495509303,"201051344000900","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,722536.6,722536.6,6791,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509368,2011795.00
05/22/2017 23:15,2,0.000,ALERT,213.29,300.27,60.007,1495509303,"201051344000648","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,711534.3,711534.3,6786,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495509370,2011796.00
05/22/2017 23:15,2,0.000,ALERT,213.29,301.47,59.949,1495509303,"201051344000569","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,724889.2,724889.2,6773,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509372,2011797.00
05/22/2017 23:15,2,0.000,ALERT,213.06,301.17,59.996,1495509303,"201051344000983","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,715308.7,715308.7,6790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509374,2011798.00
05/22/2017 23:15,2,0.000,ALERT,213.29,300.57,59.949,1495509303,"201051344001158","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,700655.1,700655.1,6795,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509376,2011799.00
05/22/2017 23:15,2,0.000,ALERT,213.51,301.17,59.991,1495509303,"201051344000576","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,715361.8,715361.8,6788,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509377,2011800.00
05/22/2017 23:15,2,0.000,ALERT,212.38,298.77,60.002,1495509303,"274151322000087","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,908184.0,908184.0,6857,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495509379,2011801.00
05/22/2017 23:30,2,0.000,ALERT,213.51,301.77,59.975,1495510203,"201051344000645","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,714267.5,714267.5,6782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495510205,2011802.00
05/22/2017 23:30,2,0.000,ALERT,212.83,299.97,59.970,1495510203,"274151322000085","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,931905.1,931905.1,6749,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510207,2011803.00
05/22/2017 23:30,2,0.000,ALERT,213.74,301.47,59.981,1495510203,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,700622.5,700622.5,6816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510209,2011804.00
05/22/2017 23:30,2,0.000,ALERT,213.29,301.77,59.975,1495510203,"201051344000469","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,703724.9,703724.9,6792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510210,2011805.00
05/22/2017 23:30,2,0.000,ALERT,212.61,300.87,59.959,1495510203,"201051344000646","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,698247.5,698247.5,6799,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495510212,2011806.00
05/22/2017 23:30,2,0.000,ALERT,212.61,300.87,59.975,1495510203,"274151322000052","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,967118.9,967118.9,6753,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510214,2011807.00
05/22/2017 23:30,2,0.000,ALERT,213.06,301.17,60.023,1495510203,"201051344000585","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,709851.2,709851.2,6804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510216,2011808.00
05/22/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1495510203,"201051344001230","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,702852.6,702852.6,6800,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510218,2011809.00
05/22/2017 23:30,2,0.000,ALERT,213.29,302.37,59.991,1495510203,"201051344000582","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,692571.0,692571.0,6791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510219,2011810.00
05/22/2017 23:30,2,0.000,ALERT,212.38,301.17,59.986,1495510203,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,711411.1,711411.1,6804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495510221,2011811.00
05/22/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1495510203,"274151322000094","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,791982.2,791982.2,6952,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510223,2011812.00
05/22/2017 23:30,2,0.000,ALERT,213.29,302.68,59.933,1495510203,"201051344000579","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,721552.5,721552.5,6796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510225,2011813.00
05/22/2017 23:30,2,0.000,ALERT,212.61,301.77,59.991,1495510203,"201051344000890","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,705345.2,705345.2,6803,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510227,2011814.00
05/22/2017 23:30,2,0.000,ALERT,213.06,301.17,59.986,1495510203,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,708120.0,708120.0,6794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510229,2011815.00
05/22/2017 23:30,2,0.000,ALERT,213.06,300.87,59.959,1495510203,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,656070.6,656070.6,6815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495510230,2011816.00
05/22/2017 23:30,2,0.000,ALERT,213.06,300.57,59.975,1495510203,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,957317.9,957317.9,6760,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510232,2011817.00
05/22/2017 23:30,2,0.000,ALERT,213.51,299.97,59.991,1495510203,"274151322000076","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1020836.6,1020836.6,6753,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510234,2011818.00
05/22/2017 23:30,2,0.000,ALERT,213.06,302.37,59.981,1495510203,"201051344000868","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,702210.7,702210.7,6797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510236,2011819.00
05/22/2017 23:30,2,0.000,ALERT,212.83,300.87,59.975,1495510203,"274151322000095","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1010940.3,1010940.3,6760,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510237,2011820.00
05/22/2017 23:30,2,0.000,ALERT,213.29,302.07,59.991,1495510203,"201051344000988","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,630332.0,630332.0,6815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510239,2011821.00
05/22/2017 23:30,2,0.000,ALERT,212.61,300.27,59.986,1495510203,"201051344001025","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,707490.4,707490.4,6807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510241,2011822.00
05/22/2017 23:30,2,0.000,ALERT,213.06,302.07,59.991,1495510203,"201051344000458","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,714275.1,714275.1,6783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510243,2011823.00
05/22/2017 23:30,2,0.000,ALERT,213.96,302.07,59.991,1495510203,"201051344000853","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,714929.3,714929.3,6788,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510245,2011824.00
05/22/2017 23:30,2,0.000,ALERT,213.06,300.87,59.991,1495510203,"201051344000685","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,708189.5,708189.5,6808,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495510247,2011825.00
05/22/2017 23:30,2,0.000,ALERT,213.06,300.57,59.954,1495510203,"201051344000917","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,704807.7,704807.7,6797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510249,2011826.00
05/22/2017 23:30,2,0.000,ALERT,213.29,301.17,59.986,1495510203,"201051344001145","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,712741.0,712741.0,6786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510250,2011827.00
05/22/2017 23:30,2,0.000,ALERT,212.83,300.27,60.012,1495510203,"201051344000651","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,701234.7,701234.7,6803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510252,2011828.00
05/22/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1495510203,"274151322000088","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,917803.4,917803.4,6759,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510254,2011829.00
05/22/2017 23:30,2,0.000,ALERT,213.51,299.37,59.975,1495510203,"274151322000068","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,792335.0,792335.0,6969,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510256,2011830.00
05/22/2017 23:30,2,0.000,ALERT,212.61,300.87,59.986,1495510203,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,696712.1,696712.1,6795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510258,2011831.00
05/22/2017 23:30,2,0.000,ALERT,213.06,302.68,59.975,1495510203,"201051344000594","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,716636.8,716636.8,6797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495510260,2011832.00
05/22/2017 23:30,2,0.000,ALERT,213.06,300.57,59.991,1495510203,"201051344001203","219011344069620",0.00,11.30,0,299.67,305.38,0.0,0.0,0.000,705854.6,705854.6,6814,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495510261,2011833.00
05/22/2017 23:30,2,0.000,ALERT,212.83,299.97,59.975,1495510203,"274151322000054","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,935432.7,935432.7,6746,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510263,2011834.00
05/22/2017 23:30,2,0.000,ALERT,213.74,302.07,60.023,1495510203,"201051344000867","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,701078.5,701078.5,6814,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510265,2011835.00
05/22/2017 23:30,2,0.000,ALERT,212.83,301.17,59.975,1495510203,"201051344001093","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,704604.0,704604.0,6807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510267,2011836.00
05/22/2017 23:30,2,0.000,ALERT,213.29,302.37,59.981,1495510203,"201051344000900","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,722536.6,722536.6,6793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510269,2011837.00
05/22/2017 23:30,2,0.000,ALERT,213.51,301.77,59.981,1495510203,"201051344000648","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,711534.3,711534.3,6788,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510270,2011838.00
05/22/2017 23:30,2,0.000,ALERT,213.29,302.68,59.975,1495510203,"201051344000569","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,724889.2,724889.2,6775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510272,2011839.00
05/22/2017 23:30,2,0.000,ALERT,213.29,302.37,59.981,1495510203,"201051344000983","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,715308.7,715308.7,6792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510274,2011840.00
05/22/2017 23:30,2,0.000,ALERT,213.51,301.77,59.965,1495510203,"201051344001158","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,700655.1,700655.1,6797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510276,2011841.00
05/22/2017 23:30,2,0.000,ALERT,213.74,302.37,59.965,1495510203,"201051344000576","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,715361.8,715361.8,6790,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510277,2011842.00
05/22/2017 23:30,2,0.000,ALERT,213.06,299.37,59.975,1495510203,"274151322000087","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,908184.0,908184.0,6859,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495510279,2011843.00
05/22/2017 23:45,2,0.000,ALERT,213.74,301.77,60.028,1495511103,"201051344000645","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,714267.5,714267.5,6784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511105,2011844.00
05/22/2017 23:45,2,0.000,ALERT,213.06,300.27,59.981,1495511103,"274151322000085","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,931905.1,931905.1,6751,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511107,2011845.00
05/22/2017 23:45,2,0.000,ALERT,213.96,301.47,59.975,1495511103,"201051344000633","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,700622.5,700622.5,6818,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511108,2011846.00
05/22/2017 23:45,2,0.000,ALERT,213.51,301.77,59.986,1495511103,"201051344000469","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,703724.9,703724.9,6794,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511110,2011847.00
05/22/2017 23:45,2,0.000,ALERT,213.29,301.77,60.018,1495511103,"201051344000646","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,698247.5,698247.5,6801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511112,2011848.00
05/22/2017 23:45,2,0.000,ALERT,212.83,299.67,59.981,1495511103,"274151322000052","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,967118.9,967118.9,6755,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511114,2011849.00
05/22/2017 23:45,2,0.000,ALERT,213.74,302.37,59.949,1495511103,"201051344000585","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,709851.2,709851.2,6806,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511116,2011850.00
05/22/2017 23:45,2,0.000,ALERT,213.29,302.37,59.981,1495511103,"201051344001230","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,702852.6,702852.6,6802,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511118,2011851.00
05/22/2017 23:45,2,0.000,ALERT,213.96,302.98,60.023,1495511103,"201051344000582","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,692571.0,692571.0,6793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511119,2011852.00
05/22/2017 23:45,2,0.000,ALERT,213.06,302.07,59.996,1495511103,"201051344000955","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,711411.1,711411.1,6806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511121,2011853.00
05/22/2017 23:45,2,0.000,ALERT,212.83,299.67,59.986,1495511103,"274151322000094","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,791982.2,791982.2,6954,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511123,2011854.00
05/22/2017 23:45,2,0.000,ALERT,213.29,302.68,60.018,1495511103,"201051344000579","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,721552.5,721552.5,6798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511125,2011855.00
05/22/2017 23:45,2,0.000,ALERT,213.51,302.37,59.991,1495511103,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,705345.2,705345.2,6805,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511127,2011856.00
05/22/2017 23:45,2,0.000,ALERT,213.74,301.77,59.986,1495511103,"201051344000438","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,708120.0,708120.0,6796,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511128,2011857.00
05/22/2017 23:45,2,0.000,ALERT,213.74,301.47,59.991,1495511103,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,656070.6,656070.6,6817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511130,2011858.00
05/22/2017 23:45,2,0.000,ALERT,213.06,300.57,59.975,1495511103,"274151322000083","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,957317.9,957317.9,6762,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511132,2011859.00
05/22/2017 23:45,2,0.000,ALERT,213.51,299.97,59.981,1495511103,"274151322000076","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1020836.6,1020836.6,6755,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511134,2011860.00
05/22/2017 23:45,2,0.000,ALERT,213.29,302.68,59.986,1495511103,"201051344000868","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,702210.7,702210.7,6799,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511136,2011861.00
05/22/2017 23:45,2,0.000,ALERT,212.83,301.47,59.928,1495511103,"274151322000095","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1010940.3,1010940.3,6762,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511137,2011862.00
05/22/2017 23:45,2,0.000,ALERT,213.29,302.07,60.018,1495511103,"201051344000988","219011344069620",0.00,11.70,0,296.96,303.58,0.0,0.0,0.000,630332.0,630332.0,6817,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511139,2011863.00
05/22/2017 23:45,2,0.000,ALERT,213.29,301.17,59.975,1495511103,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,707490.4,707490.4,6809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511141,2011864.00
05/22/2017 23:45,2,0.000,ALERT,213.29,302.07,59.970,1495511103,"201051344000458","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,714275.1,714275.1,6785,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511143,2011865.00
05/22/2017 23:45,2,0.000,ALERT,213.96,301.77,59.970,1495511103,"201051344000853","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,714929.3,714929.3,6790,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511144,2011866.00
05/22/2017 23:45,2,0.000,ALERT,213.96,302.07,59.991,1495511103,"201051344000685","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,708189.5,708189.5,6810,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511146,2011867.00
05/22/2017 23:45,2,0.000,ALERT,213.51,301.17,60.002,1495511103,"201051344000917","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,704807.7,704807.7,6799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511148,2011868.00
05/22/2017 23:45,2,0.000,ALERT,213.74,302.07,59.965,1495511103,"201051344001145","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,712741.0,712741.0,6788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511150,2011869.00
05/22/2017 23:45,2,0.000,ALERT,213.51,300.87,59.970,1495511103,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,701234.7,701234.7,6805,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511152,2011870.00
05/22/2017 23:45,2,0.000,ALERT,212.38,299.67,59.954,1495511103,"274151322000088","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,917803.4,917803.4,6761,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511153,2011871.00
05/22/2017 23:45,2,0.000,ALERT,213.51,299.67,59.959,1495511103,"274151322000068","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,792335.0,792335.0,6971,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511155,2011872.00
05/22/2017 23:45,2,0.000,ALERT,213.06,301.47,59.959,1495511103,"201051344001135","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,696712.1,696712.1,6797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511157,2011873.00
05/22/2017 23:45,2,0.000,ALERT,212.83,302.37,59.944,1495511103,"201051344000594","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,716636.8,716636.8,6799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511159,2011874.00
05/22/2017 23:45,2,0.000,ALERT,213.51,301.17,59.949,1495511103,"201051344001203","219011344069620",0.00,11.30,0,299.07,305.08,0.0,0.0,0.000,705854.6,705854.6,6816,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511161,2011875.00
05/22/2017 23:45,2,0.000,ALERT,212.61,300.27,59.938,1495511103,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,935432.7,935432.7,6748,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511162,2011876.00
05/22/2017 23:45,2,0.000,ALERT,213.51,301.47,59.959,1495511103,"201051344000867","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,701078.5,701078.5,6816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511164,2011877.00
05/22/2017 23:45,2,0.000,ALERT,213.06,301.47,59.959,1495511103,"201051344001093","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,704604.0,704604.0,6809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511166,2011878.00
05/22/2017 23:45,2,0.000,ALERT,213.06,301.77,59.954,1495511103,"201051344000900","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,722536.6,722536.6,6795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511168,2011879.00
05/22/2017 23:45,2,0.000,ALERT,213.29,301.17,59.959,1495511103,"201051344000648","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,711534.3,711534.3,6790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511170,2011880.00
05/22/2017 23:45,2,0.000,ALERT,213.29,302.07,59.944,1495511103,"201051344000569","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,724889.2,724889.2,6777,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511172,2011881.00
05/22/2017 23:45,2,0.000,ALERT,213.29,302.07,59.949,1495511103,"201051344000983","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,715308.7,715308.7,6794,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495511173,2011882.00
05/22/2017 23:45,2,0.000,ALERT,213.29,301.47,59.949,1495511103,"201051344001158","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,700655.1,700655.1,6799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511175,2011883.00
05/22/2017 23:45,2,0.000,ALERT,213.74,302.37,59.959,1495511103,"201051344000576","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,715361.8,715361.8,6792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511177,2011884.00
05/22/2017 23:45,2,0.000,ALERT,213.06,299.37,59.944,1495511103,"274151322000087","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,908184.0,908184.0,6861,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495511179,2011885.00
